Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,14.1,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,29.77,18.35
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,58.96,45.15
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,87.17,70.76
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,114.8,95.71
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,143.39,121.18
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,170.28,144.99
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,198.01,169.2
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,180.39,153.17
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,152.75,128.21
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,231.37,196.77
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,305.67,260.44
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,372.12,316.11
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,429.76,363.68
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,467.29,394.41
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,518.62,435.8
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,382.84,321.95
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,231.68,192.62
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,302.98,253.34
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,362.96,303.55
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,236.62,197.38
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,110.25,89.18
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,155.06,127.58
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,201.37,166.79
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,185.81,153.67
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,170.44,140.79
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,86.61,69.5
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,9.28,2.46
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,80.37,64.57
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,158.85,132.21
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,144.24,119.99
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,129.97,108.09
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,113.7,94.21
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,97.56,80.27
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,80.66,65.61
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,63.78,50.71
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,47.42,35.95
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,30.94,20.99
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,18.1,8.26
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.72,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.6,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,23.61,13.32
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,44.19,32.55
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,64.43,50.9
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,87.66,71.69
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,111.76,93.08
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,140.56,118.22
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,164.27,138.63
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,109.08,90.56
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,64.2,50.97
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,88.77,72.3
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,114.21,94.04
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,175.11,146.29
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,250.29,209.25
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,222.92,185.56
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,207.29,172.01
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,142.12,117.01
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,80.14,63.95
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,74.53,59.19
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,68.93,54.35
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,89.15,71.62
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,110.25,89.48
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,219.84,182.93
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,328.12,272.18
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,265.59,219.64
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,194.43,160.07
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,114.79,93.44
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,40.9,30.05
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,102.17,83.35
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,169.21,140.54
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,153.38,127.34
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,137.87,114.54
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,120.81,100.1
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,104.05,85.75
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,86.08,70.27
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,68.11,54.5
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,51.23,39.33
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,34.21,23.9
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,19.96,9.98
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,53.83,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,146.37,101.72
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,212.29,166.3
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,289.16,235.83
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,354.17,294.82
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,424.38,356.35
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,485.05,408.05
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,545.13,457.51
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,498.32,417.11
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,424.08,353.7
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,396.22,328.66
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,349.39,287.72
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,404.26,331.92
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,461.47,376.64
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,676.87,548.86
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,880.94,696.94
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,753.27,600.43
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,593.48,474.43
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,559.68,448.23
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,510.29,409.3
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,459.59,368.55
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,394.92,316.68
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,494.48,397.92
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,590.95,474.08
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,584.66,469.78
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,576.49,464.73
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,703.53,566.51
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,794.58,634.49
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,753.97,605.09
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,711.38,574.99
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,661.38,538.75
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,610.52,499.48
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,554.44,454.47
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,498.54,408.32
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,432.08,353.32
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,368.58,298.72
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,299.56,238.07
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,234.3,178.88
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,152.47,102.23
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,68.42,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,7.15,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,68.03,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,178.89,124.73
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,249.0,196.51
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,329.29,271.01
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,396.16,333.12
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,467.28,396.55
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,529.39,449.59
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,588.71,498.27
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,643.64,541.62
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,698.05,581.89
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,745.57,615.19
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,791.31,646.41
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,829.67,671.82
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,865.34,694.93
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,894.97,714.73
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,921.35,732.15
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,939.66,742.46
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,954.21,750.22
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,963.85,756.04
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,969.67,759.37
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,967.91,756.21
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,962.31,750.64
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,950.55,742.84
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,935.08,732.65
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,913.03,717.97
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,887.62,701.02
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,855.37,679.18
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,820.27,655.22
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,778.64,626.28
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,735.01,595.57
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,684.79,559.62
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,637.98,524.2
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,578.32,476.21
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,519.14,427.29
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,451.84,372.24
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,387.33,317.06
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,312.18,250.85
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,243.8,188.42
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,160.55,110.13
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,78.37,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,50.21,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,136.95,96.16
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,202.2,161.0
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,278.44,231.37
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,344.03,291.81
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,415.17,355.25
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,475.31,407.47
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,537.59,459.57
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,589.29,501.67
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,644.29,545.03
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,691.27,579.5
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,736.98,611.76
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,776.66,639.16
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,814.26,664.69
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,843.3,683.62
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,869.46,700.41
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,886.79,710.77
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,908.28,724.26
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,917.49,728.97
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,923.14,731.4
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,796.15,637.12
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,634.85,510.29
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,580.34,468.53
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,512.53,415.43
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,299.49,246.12
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,82.93,64.66
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,309.58,257.91
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,508.17,417.7
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,482.62,397.03
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,455.85,376.56
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,276.77,230.57
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,107.59,86.69
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,94.32,75.83
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,81.11,64.64
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,67.41,52.98
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,53.74,41.13
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,40.07,29.1
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,26.92,17.38
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,16.23,7.33
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,5.55,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.86,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,38.1,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,107.22,74.3
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,166.99,131.06
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,237.84,194.26
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,297.93,248.23
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,363.53,305.46
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,424.69,357.94
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,486.81,409.78
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,539.79,452.26
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,593.39,494.07
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,337.69,286.6
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,32.52,22.5
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,62.82,48.61
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,93.72,74.69
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,95.61,76.12
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,97.51,77.62
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,85.28,67.07
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,73.6,57.05
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,84.35,66.1
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,95.47,75.41
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,144.82,116.51
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,195.93,158.31
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,147.93,118.73
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,101.39,80.1
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,134.28,107.7
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,168.28,135.94
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,118.93,95.09
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,71.69,55.56
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,79.18,62.08
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,87.22,69.03
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,196.92,163.66
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,291.38,242.55
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,256.95,213.34
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,223.93,185.6
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,187.02,154.31
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,151.53,123.71
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,116.27,92.87
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,82.56,63.09
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,45.06,29.78
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,12.99,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,6.67,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,55.95,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,152.02,103.57
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,218.93,169.65
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,297.1,240.36
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,362.53,299.52
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,430.66,359.08
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,491.45,410.55
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,554.02,461.5
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,609.87,504.52
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,665.86,545.86
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,713.61,578.41
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,759.91,609.07
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,794.6,629.88
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,832.89,652.9
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,862.52,669.88
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,889.14,684.65
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,909.62,695.67
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,926.69,704.45
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,937.72,709.45
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,945.09,712.15
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,946.3,710.91
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,943.75,707.39
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,933.35,700.81
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,919.29,692.03
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,899.59,679.6
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,876.46,664.96
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,845.14,645.28
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,810.97,623.51
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,771.12,597.53
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,729.13,569.65
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,680.26,535.62
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,630.22,499.4
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,577.44,459.11
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,520.42,414.44
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,455.17,364.0
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,392.41,312.9
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,318.45,250.23
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,250.95,190.6
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,169.28,117.2
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,96.15,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,35.94,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,53.3,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,145.29,98.64
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,211.74,163.62
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,289.56,233.57
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,355.14,292.34
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,425.99,353.5
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,484.11,403.19
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,546.8,454.81
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,602.66,499.5
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,658.77,543.12
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,706.39,577.09
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,752.64,609.37
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,793.24,635.96
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,825.35,655.95
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,770.55,614.28
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,686.87,548.69
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,805.3,637.9
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,914.42,713.74
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,651.03,518.16
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,339.95,269.35
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,397.98,316.63
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,469.45,371.97
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,516.29,409.36
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,574.68,454.71
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,471.1,373.33
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,371.16,294.04
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,458.83,365.65
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,539.0,428.84
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,518.65,413.5
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,507.21,405.09
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,570.89,456.35
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,611.72,488.02
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,558.51,446.15
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,504.95,403.55
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,441.25,353.32
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,378.01,301.39
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,308.19,241.8
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,244.26,185.22
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,131.74,92.37
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,34.57,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,60.22,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,162.92,111.83
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,228.57,179.23
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,308.74,254.14
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,375.43,317.03
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,446.74,382.29
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,508.98,438.62
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,572.87,494.72
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,629.82,542.66
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,686.7,588.77
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,729.71,620.88
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,776.04,655.16
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,816.38,684.21
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,854.31,711.04
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,884.39,732.92
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,911.33,752.38
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,931.49,766.68
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,948.09,778.39
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,958.64,785.65
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,965.42,790.24
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,964.95,788.08
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,960.66,783.27
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,950.53,775.74
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,936.71,765.62
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,915.06,750.0
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,890.05,731.93
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,859.78,710.97
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,826.6,687.67
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,784.79,656.22
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,740.95,622.98
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,696.4,589.62
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,645.3,549.34
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,585.14,498.8
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,525.65,447.55
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,459.04,389.29
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,395.05,331.56
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,319.26,262.63
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,253.59,201.06
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,171.76,125.47
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,97.8,16.55
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,35.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,58.44,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,158.13,110.41
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,226.94,180.15
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,307.06,254.42
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,371.77,315.08
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,444.7,380.83
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,507.61,435.75
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,572.26,489.99
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,629.18,536.19
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,685.99,580.72
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,734.94,616.57
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,782.36,650.52
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,816.99,672.92
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,854.89,697.39
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,885.79,716.17
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,913.62,732.43
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,932.28,741.88
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,947.33,748.74
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,957.39,754.02
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,963.74,756.85
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,963.52,753.89
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,959.55,748.56
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,949.06,740.98
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,934.94,731.13
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,912.55,715.71
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,886.94,698.21
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,862.03,681.96
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,827.41,658.73
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,787.29,632.0
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,744.92,603.22
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,677.54,555.26
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,610.18,505.36
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,550.0,457.32
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,494.32,411.36
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,430.57,358.07
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,369.6,305.29
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,297.41,241.99
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,232.18,183.09
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,157.75,115.83
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,89.84,23.7
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,32.68,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,54.46,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,148.25,103.37
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,215.17,170.13
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,293.46,241.6
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,292.01,245.85
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,270.27,229.79
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,313.63,267.6
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,358.78,305.44
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,401.19,339.25
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,444.08,372.38
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,457.24,380.26
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,466.61,384.92
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,498.12,407.96
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,529.23,430.03
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,526.44,426.03
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,507.84,410.55
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,517.87,417.09
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,526.98,422.64
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,524.51,420.77
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,521.09,418.3
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,441.91,355.77
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,348.67,281.25
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,438.96,354.92
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,513.49,413.74
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,704.92,563.64
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,859.04,673.67
