Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,827.74,649.43
2016,1,11,14,30,828.0,104.0,1.3,11.0,541.0,793.85,625.63
2016,1,11,14,45,467.0,157.5,1.25,11.0,401.5,552.13,445.74
2016,1,11,15,0,106.0,211.0,1.2,11.0,262.0,301.08,245.0
2016,1,11,15,15,445.5,146.0,1.1,11.0,331.5,490.41,402.43
2016,1,11,15,30,785.0,81.0,1.0,11.0,401.0,622.3,504.44
2016,1,11,15,45,755.5,76.5,0.95,11.0,357.0,565.07,458.27
2016,1,11,16,0,726.0,72.0,0.9,11.0,313.0,511.03,415.28
2016,1,11,16,15,679.0,66.5,0.8,10.5,265.0,444.94,361.81
2016,1,11,16,30,632.0,61.0,0.7,10.0,217.0,381.83,308.88
2016,1,11,16,45,564.5,52.5,0.6,9.5,169.5,310.25,247.49
2016,1,11,17,0,497.0,44.0,0.5,9.0,122.0,244.86,189.51
2016,1,11,17,15,373.0,33.0,0.5,8.5,79.0,166.26,120.47
2016,1,11,17,30,249.0,22.0,0.5,8.0,36.0,95.8,32.47
2016,1,11,17,45,124.5,11.0,0.55,8.0,18.0,34.91,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,2.65,3.0,31.0,58.43,0.0
2016,1,12,8,0,401.0,27.0,3.0,4.0,62.0,158.58,108.98
2016,1,12,8,15,504.5,36.0,2.9,4.5,109.0,226.54,176.91
2016,1,12,8,30,608.0,45.0,2.8,5.0,156.0,302.98,246.95
2016,1,12,8,45,670.0,50.5,2.75,6.0,206.0,370.23,307.95
2016,1,12,9,0,732.0,56.0,2.7,7.0,256.0,442.41,370.72
2016,1,12,9,15,770.5,60.0,2.5,8.0,304.0,504.5,422.44
2016,1,12,9,30,809.0,64.0,2.3,9.0,352.0,568.27,472.96
2016,1,12,9,45,836.0,67.0,2.15,10.0,396.0,624.81,515.63
2016,1,12,10,0,863.0,70.0,2.0,11.0,440.0,681.21,555.97
2016,1,12,10,15,881.0,72.0,1.85,11.5,478.5,724.19,584.08
2016,1,12,10,30,899.0,74.0,1.7,12.0,517.0,770.47,613.81
2016,1,12,10,45,912.0,76.0,1.55,13.0,548.5,811.04,637.28
2016,1,12,11,0,925.0,78.0,1.4,14.0,580.0,849.21,658.25
2016,1,12,11,15,933.5,79.0,1.25,14.0,603.5,879.78,675.73
2016,1,12,11,30,942.0,80.0,1.1,14.0,627.0,907.28,690.74
2016,1,12,11,45,948.0,80.0,1.0,14.5,643.0,928.15,700.56
2016,1,12,12,0,954.0,80.0,0.9,15.0,659.0,945.54,708.0
2016,1,12,12,15,956.5,80.5,0.8,15.0,666.5,956.81,712.71
2016,1,12,12,30,959.0,81.0,0.7,15.0,674.0,964.34,715.08
2016,1,12,12,45,958.0,81.0,0.65,15.5,672.5,964.32,712.49
2016,1,12,13,0,957.0,81.0,0.6,16.0,671.0,960.51,707.74
2016,1,12,13,15,953.5,80.5,0.55,16.0,661.5,950.09,700.3
2016,1,12,13,30,950.0,80.0,0.5,16.0,652.0,935.99,690.75
2016,1,12,13,45,943.0,79.5,0.45,16.0,633.5,915.27,677.13
2016,1,12,14,0,936.0,79.0,0.4,16.0,615.0,891.19,661.54
2016,1,12,14,15,926.5,77.5,0.35,16.0,588.5,860.63,641.82
2016,1,12,14,30,917.0,76.0,0.3,16.0,562.0,827.16,620.27
2016,1,12,14,45,900.5,75.0,0.3,16.0,528.5,786.23,594.53
2016,1,12,15,0,884.0,74.0,0.3,16.0,495.0,743.27,567.16
2016,1,12,15,15,864.0,71.5,0.35,15.5,455.0,699.35,540.44
2016,1,12,15,30,844.0,69.0,0.4,15.0,415.0,648.8,507.39
2016,1,12,15,45,814.0,65.5,0.45,15.0,370.0,590.02,465.1
2016,1,12,16,0,784.0,62.0,0.5,15.0,325.0,531.6,421.4
2016,1,12,16,15,740.5,57.5,0.6,14.0,276.5,465.7,371.86
2016,1,12,16,30,697.0,53.0,0.7,13.0,228.0,402.23,321.37
2016,1,12,16,45,628.0,46.5,0.85,12.5,178.5,328.75,260.02
2016,1,12,17,0,559.0,40.0,1.0,12.0,129.0,261.28,201.0
2016,1,12,17,15,437.5,30.5,1.05,11.0,84.5,184.26,133.25
2016,1,12,17,30,316.0,21.0,1.1,10.0,40.0,112.88,45.64
2016,1,12,17,45,158.0,10.5,1.2,9.5,20.0,41.27,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.5,14.0,2.15,5.0,31.0,57.12,0.0
2016,1,13,8,0,387.0,28.0,2.4,6.0,62.0,155.19,106.0
2016,1,13,8,15,491.5,37.0,2.45,6.5,109.0,222.76,172.58
2016,1,13,8,30,596.0,46.0,2.5,7.0,156.0,301.63,243.91
2016,1,13,8,45,656.5,52.0,2.55,8.0,205.5,365.35,301.51
2016,1,13,9,0,717.0,58.0,2.6,9.0,255.0,436.75,363.26
2016,1,13,9,15,756.5,62.5,2.7,9.5,303.0,499.35,416.52
2016,1,13,9,30,796.0,67.0,2.8,10.0,351.0,563.78,469.38
2016,1,13,9,45,822.5,70.0,2.95,11.0,395.0,619.59,513.04
2016,1,13,10,0,849.0,73.0,3.1,12.0,439.0,675.23,555.08
2016,1,13,10,15,867.5,75.5,3.15,12.5,477.0,724.02,589.62
2016,1,13,10,30,886.0,78.0,3.2,13.0,515.0,771.35,622.5
2016,1,13,10,45,897.5,80.5,3.25,13.5,546.5,805.4,645.1
2016,1,13,11,0,909.0,83.0,3.3,14.0,578.0,842.65,669.93
2016,1,13,11,15,918.0,84.0,3.3,14.0,602.0,873.37,690.77
2016,1,13,11,30,927.0,85.0,3.3,14.0,626.0,901.1,709.47
2016,1,13,11,45,931.0,86.5,3.35,14.5,641.5,921.88,722.27
2016,1,13,12,0,935.0,88.0,3.4,15.0,657.0,939.19,732.73
2016,1,13,12,15,937.5,88.5,3.4,15.0,665.0,950.39,740.05
2016,1,13,12,30,940.0,89.0,3.4,15.0,673.0,957.93,745.01
2016,1,13,12,45,939.0,89.0,3.4,15.0,671.5,958.0,744.94
2016,1,13,13,0,938.0,89.0,3.4,15.0,670.0,954.33,742.5
2016,1,13,13,15,935.0,88.5,3.4,15.0,660.5,944.57,736.0
2016,1,13,13,30,932.0,88.0,3.4,15.0,651.0,931.19,727.15
2016,1,13,13,45,925.0,87.5,3.4,15.0,632.5,910.8,713.49
2016,1,13,14,0,918.0,87.0,3.4,15.0,614.0,887.11,697.6
2016,1,13,14,15,908.0,85.5,3.3,15.0,588.0,856.6,676.27
2016,1,13,14,30,898.0,84.0,3.2,15.0,562.0,829.51,657.47
2016,1,13,14,45,883.0,82.0,3.15,15.0,528.5,788.72,628.9
2016,1,13,15,0,868.0,80.0,3.1,15.0,495.0,745.82,598.63
2016,1,13,15,15,847.0,77.0,2.8,14.5,455.5,695.71,562.47
2016,1,13,15,30,826.0,74.0,2.5,14.0,416.0,644.49,523.99
2016,1,13,15,45,794.0,71.0,2.25,13.5,371.0,585.72,478.07
2016,1,13,16,0,762.0,68.0,2.0,13.0,326.0,527.45,431.27
2016,1,13,16,15,717.5,63.0,1.85,12.0,277.5,461.31,377.88
2016,1,13,16,30,673.0,58.0,1.7,11.0,229.0,400.34,326.51
2016,1,13,16,45,601.5,51.0,1.55,10.5,179.5,326.41,262.42
2016,1,13,17,0,530.0,44.0,1.4,10.0,130.0,258.98,202.09
2016,1,13,17,15,409.5,33.5,1.4,9.5,85.5,179.62,131.83
2016,1,13,17,30,289.0,23.0,1.4,9.0,41.0,109.14,50.27
2016,1,13,17,45,144.5,11.5,1.4,9.0,20.5,39.8,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,85.0,16.0,2.3,8.0,23.5,34.4,0.0
2016,1,14,8,0,170.0,32.0,2.6,9.0,47.0,97.31,66.05
2016,1,14,8,15,232.5,49.5,2.6,9.5,84.0,147.46,113.85
2016,1,14,8,30,295.0,67.0,2.6,10.0,121.0,204.55,164.82
2016,1,14,8,45,339.0,82.0,2.6,10.5,161.5,256.98,211.49
2016,1,14,9,0,383.0,97.0,2.6,11.0,202.0,313.51,260.45
2016,1,14,9,15,420.0,106.5,2.85,12.0,241.0,363.68,302.73
2016,1,14,9,30,457.0,116.0,3.1,13.0,280.0,416.45,345.93
2016,1,14,9,45,508.0,122.0,3.35,14.0,324.5,476.35,393.82
2016,1,14,10,0,559.0,128.0,3.6,15.0,369.0,539.18,442.76
2016,1,14,10,15,491.5,157.5,3.7,15.5,383.0,546.33,445.92
2016,1,14,10,30,424.0,187.0,3.8,16.0,397.0,546.51,443.5
2016,1,14,10,45,308.5,220.5,3.9,16.5,378.0,496.76,401.47
2016,1,14,11,0,193.0,254.0,4.0,17.0,359.0,438.44,352.36
2016,1,14,11,15,184.0,266.0,4.05,17.0,370.0,449.08,360.14
2016,1,14,11,30,175.0,278.0,4.1,17.0,381.0,458.77,366.9
2016,1,14,11,45,212.0,282.5,4.2,17.5,410.0,498.88,397.85
2016,1,14,12,0,249.0,287.0,4.3,18.0,439.0,539.4,428.74
2016,1,14,12,15,236.5,292.5,4.3,18.0,438.5,536.74,425.94
2016,1,14,12,30,224.0,298.0,4.3,18.0,438.0,533.07,422.62
2016,1,14,12,45,190.5,299.5,4.35,18.0,418.0,504.86,400.31
2016,1,14,13,0,157.0,301.0,4.4,18.0,398.0,476.06,377.54
2016,1,14,13,15,90.5,268.5,4.4,18.0,324.5,363.8,289.39
2016,1,14,13,30,24.0,236.0,4.4,18.0,251.0,254.14,201.32
2016,1,14,13,45,35.5,242.0,4.4,18.0,263.5,284.0,225.79
2016,1,14,14,0,47.0,248.0,4.4,18.0,276.0,300.78,239.62
2016,1,14,14,15,100.0,249.0,4.4,18.0,304.0,345.67,277.07
2016,1,14,14,30,153.0,250.0,4.4,18.0,332.0,399.82,321.2
2016,1,14,14,45,108.0,229.0,4.4,18.0,285.5,325.44,261.9
2016,1,14,15,0,63.0,208.0,4.4,18.0,239.0,265.58,213.56
2016,1,14,15,15,422.0,144.5,4.2,17.5,322.5,474.66,388.4
2016,1,14,15,30,781.0,81.0,4.0,17.0,406.0,624.42,509.09
2016,1,14,15,45,750.0,77.0,3.8,17.0,362.0,566.88,462.26
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,512.56,417.9
2016,1,14,16,15,674.5,67.5,3.25,16.0,271.0,447.83,365.26
2016,1,14,16,30,630.0,62.0,2.9,15.0,224.0,385.84,313.04
2016,1,14,16,45,563.5,54.0,2.6,14.5,176.0,314.9,251.57
2016,1,14,17,0,497.0,46.0,2.3,14.0,128.0,250.0,193.72
2016,1,14,17,15,380.5,35.0,2.3,13.5,85.0,172.86,126.13
2016,1,14,17,30,264.0,24.0,2.3,13.0,42.0,104.81,52.1
2016,1,14,17,45,132.0,12.0,2.3,13.0,21.0,37.99,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.25,6.5,33.5,64.79,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,67.0,171.62,116.91
2016,1,15,8,15,569.0,33.5,4.45,7.5,116.0,241.67,186.76
2016,1,15,8,30,671.0,41.0,4.4,8.0,165.0,322.26,260.6
2016,1,15,8,45,732.5,45.0,4.4,9.0,216.5,390.8,323.03
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,464.17,387.18
2016,1,15,9,15,830.0,52.5,4.3,10.5,317.5,523.87,438.48
2016,1,15,9,30,866.0,56.0,4.2,11.0,367.0,588.02,491.16
2016,1,15,9,45,893.0,57.5,4.15,12.0,412.0,644.98,535.42
2016,1,15,10,0,920.0,59.0,4.1,13.0,457.0,701.74,576.73
2016,1,15,10,15,936.5,60.5,3.9,13.5,496.0,750.36,610.17
2016,1,15,10,30,953.0,62.0,3.7,14.0,535.0,797.21,641.46
2016,1,15,10,45,965.5,63.0,3.5,14.5,567.5,838.24,667.72
2016,1,15,11,0,978.0,64.0,3.3,15.0,600.0,876.67,691.51
2016,1,15,11,15,985.0,65.0,3.1,15.5,624.0,907.65,709.5
2016,1,15,11,30,992.0,66.0,2.9,16.0,648.0,935.3,724.82
2016,1,15,11,45,992.0,68.5,2.75,16.5,664.0,955.17,734.93
2016,1,15,12,0,992.0,71.0,2.6,17.0,680.0,971.2,742.36
2016,1,15,12,15,993.5,71.5,2.45,17.0,687.0,982.25,747.79
2016,1,15,12,30,995.0,72.0,2.3,17.0,694.0,989.38,750.65
2016,1,15,12,45,993.5,71.5,2.15,17.5,692.5,988.64,746.9
2016,1,15,13,0,992.0,71.0,2.0,18.0,691.0,983.94,740.69
2016,1,15,13,15,988.5,71.0,1.85,18.0,681.0,974.13,732.62
2016,1,15,13,30,985.0,71.0,1.7,18.0,671.0,960.48,722.16
2016,1,15,13,45,977.5,70.5,1.6,18.0,652.0,939.0,707.3
2016,1,15,14,0,970.0,70.0,1.5,18.0,633.0,914.01,690.28
2016,1,15,14,15,960.5,69.0,1.45,18.0,607.0,883.42,670.26
2016,1,15,14,30,951.0,68.0,1.4,18.0,581.0,849.78,648.21
2016,1,15,14,45,935.0,67.5,1.35,18.0,546.5,808.87,621.08
2016,1,15,15,0,919.0,67.0,1.3,18.0,512.0,765.78,592.26
2016,1,15,15,15,899.5,64.5,1.15,17.5,472.0,715.88,558.26
2016,1,15,15,30,880.0,62.0,1.0,17.0,432.0,664.65,522.82
2016,1,15,15,45,851.0,60.0,0.85,17.0,386.0,607.15,478.96
2016,1,15,16,0,822.0,58.0,0.7,17.0,340.0,553.58,436.72
2016,1,15,16,15,781.0,54.0,0.5,16.5,291.0,487.59,384.33
2016,1,15,16,30,740.0,50.0,0.3,16.0,242.0,423.72,331.87
2016,1,15,16,45,673.0,44.5,0.2,16.0,191.5,349.62,270.11
2016,1,15,17,0,606.0,39.0,0.1,16.0,141.0,281.27,211.18
2016,1,15,17,15,489.5,30.5,0.25,15.5,94.5,200.48,143.01
2016,1,15,17,30,373.0,22.0,0.4,15.0,48.0,129.67,67.95
2016,1,15,17,45,186.5,11.0,0.6,14.5,24.0,48.31,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,1.5,6.5,2.0,1.91,0.0
2016,1,16,8,0,0.0,4.0,1.7,7.0,4.0,3.7,0.0
2016,1,16,8,15,0.0,7.5,2.0,7.5,7.5,6.94,0.3
2016,1,16,8,30,0.0,11.0,2.3,8.0,11.0,10.18,3.22
2016,1,16,8,45,0.0,14.5,2.6,8.5,14.5,13.43,6.12
2016,1,16,9,0,0.0,18.0,2.9,9.0,18.0,16.68,8.97
2016,1,16,9,15,0.0,21.5,2.9,9.0,21.5,19.94,11.82
2016,1,16,9,30,0.0,25.0,2.9,9.0,25.0,23.19,14.64
2016,1,16,9,45,7.0,93.0,2.95,9.5,96.0,92.25,74.33
2016,1,16,10,0,14.0,161.0,3.0,10.0,167.0,167.84,137.99
2016,1,16,10,15,8.0,161.0,2.95,10.0,165.0,162.86,133.18
2016,1,16,10,30,2.0,161.0,2.9,10.0,163.0,157.74,128.4
2016,1,16,10,45,1.0,85.5,2.85,10.5,86.5,80.43,63.03
2016,1,16,11,0,0.0,10.0,2.8,11.0,10.0,9.29,2.3
2016,1,16,11,15,0.0,16.5,2.85,11.5,16.5,15.33,7.45
2016,1,16,11,30,0.0,23.0,2.9,12.0,23.0,21.38,12.56
2016,1,16,11,45,454.5,58.0,3.0,12.5,338.0,478.58,397.78
2016,1,16,12,0,909.0,93.0,3.1,13.0,653.0,924.88,729.59
2016,1,16,12,15,914.0,93.5,3.6,13.5,662.0,938.4,736.82
2016,1,16,12,30,919.0,94.0,4.1,14.0,671.0,948.36,745.25
2016,1,16,12,45,935.0,88.0,4.6,14.5,674.5,956.95,753.68
2016,1,16,13,0,951.0,82.0,5.1,15.0,678.0,961.72,759.65
2016,1,16,13,15,950.0,81.5,5.35,15.0,670.0,953.89,756.05
2016,1,16,13,30,949.0,81.0,5.6,15.0,662.0,942.33,749.82
2016,1,16,13,45,945.5,80.0,5.9,15.0,645.0,924.31,739.12
2016,1,16,14,0,942.0,79.0,6.2,15.0,628.0,902.77,725.7
2016,1,16,14,15,932.5,77.5,6.35,14.5,602.0,872.25,706.04
2016,1,16,14,30,923.0,76.0,6.5,14.0,576.0,838.76,683.93
2016,1,16,14,45,904.0,76.0,6.65,14.0,542.0,796.96,653.89
2016,1,16,15,0,885.0,76.0,6.8,14.0,508.0,758.74,626.3
2016,1,16,15,15,864.0,73.5,6.85,13.5,467.5,708.59,589.79
2016,1,16,15,30,843.0,71.0,6.9,13.0,427.0,657.28,551.18
2016,1,16,15,45,793.5,72.0,6.95,12.5,379.0,591.41,498.01
2016,1,16,16,0,744.0,73.0,7.0,12.0,331.0,527.3,444.82
2016,1,16,16,15,699.5,68.0,6.95,11.0,283.0,464.35,391.7
2016,1,16,16,30,655.0,63.0,6.9,10.0,235.0,401.49,336.84
2016,1,16,16,45,556.0,59.0,6.9,9.5,184.0,319.44,263.88
2016,1,16,17,0,457.0,55.0,6.9,9.0,133.0,246.23,197.52
2016,1,16,17,15,344.0,42.0,6.85,8.5,89.0,169.57,128.47
2016,1,16,17,30,231.0,29.0,6.8,8.0,45.0,103.6,60.25
2016,1,16,17,45,115.5,14.5,6.75,7.5,22.5,37.45,0.0
2016,1,16,18,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.5,1.2,1.5,33.0,69.42,0.0
2016,1,17,8,0,436.0,27.0,1.3,2.0,66.0,163.05,113.31
2016,1,17,8,15,536.5,34.5,1.35,2.5,114.0,230.98,180.44
2016,1,17,8,30,637.0,42.0,1.4,3.0,162.0,309.28,251.94
2016,1,17,8,45,694.5,47.5,1.5,4.0,212.5,376.06,312.43
2016,1,17,9,0,752.0,53.0,1.6,5.0,263.0,447.44,374.43
2016,1,17,9,15,789.0,57.0,1.6,5.5,311.5,509.99,427.26
2016,1,17,9,30,826.0,61.0,1.6,6.0,360.0,574.13,479.21
2016,1,17,9,45,847.0,64.5,1.65,6.5,403.5,628.64,522.03
2016,1,17,10,0,868.0,68.0,1.7,7.0,447.0,682.52,562.59
2016,1,17,10,15,885.5,70.5,1.7,7.5,485.5,726.51,592.75
2016,1,17,10,30,903.0,73.0,1.7,8.0,524.0,773.76,624.79
2016,1,17,10,45,912.0,75.5,1.75,8.5,555.5,812.5,650.55
2016,1,17,11,0,921.0,78.0,1.8,9.0,587.0,848.61,674.22
2016,1,17,11,15,929.0,79.5,1.85,9.0,611.0,879.84,695.51
2016,1,17,11,30,937.0,81.0,1.9,9.0,635.0,907.99,714.67
2016,1,17,11,45,798.5,126.5,1.95,9.5,607.5,867.6,684.32
2016,1,17,12,0,660.0,172.0,2.0,10.0,580.0,807.06,640.19
2016,1,17,12,15,800.5,129.5,2.05,10.0,630.0,886.57,697.7
2016,1,17,12,30,941.0,87.0,2.1,10.0,680.0,961.18,749.36
2016,1,17,12,45,705.5,166.0,2.15,10.5,610.5,853.1,671.75
2016,1,17,13,0,470.0,245.0,2.2,11.0,541.0,721.26,572.61
2016,1,17,13,15,425.5,253.5,2.25,11.0,519.0,687.28,548.15
2016,1,17,13,30,381.0,262.0,2.3,11.0,497.0,640.25,513.12
2016,1,17,13,45,318.0,266.5,2.4,11.0,459.0,585.01,471.11
2016,1,17,14,0,255.0,271.0,2.5,11.0,421.0,530.65,429.06
2016,1,17,14,15,573.5,177.5,2.55,11.0,495.5,695.34,563.54
2016,1,17,14,30,892.0,84.0,2.6,11.0,570.0,825.09,660.91
2016,1,17,14,45,758.5,108.0,2.7,11.0,504.5,732.52,593.23
2016,1,17,15,0,625.0,132.0,2.8,11.0,439.0,634.81,520.24
2016,1,17,15,15,594.5,128.0,2.7,10.5,401.5,584.95,482.82
2016,1,17,15,30,564.0,124.0,2.6,10.0,364.0,535.35,444.43
2016,1,17,15,45,532.5,117.5,2.55,10.0,325.5,479.59,399.77
2016,1,17,16,0,501.0,111.0,2.5,10.0,287.0,429.44,358.5
2016,1,17,16,15,476.5,97.5,2.2,9.5,246.0,376.7,314.3
2016,1,17,16,30,452.0,84.0,1.9,9.0,205.0,325.31,269.92
2016,1,17,16,45,405.0,71.0,1.6,8.5,162.5,266.51,218.18
2016,1,17,17,0,358.0,58.0,1.3,8.0,120.0,212.16,169.08
2016,1,17,17,15,282.0,42.5,1.25,7.5,81.5,150.45,113.89
2016,1,17,17,30,206.0,27.0,1.2,7.0,43.0,95.32,57.55
2016,1,17,17,45,103.0,13.5,1.2,6.5,21.5,34.12,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,185.0,15.0,2.35,2.0,32.0,63.61,0.0
2016,1,18,8,0,370.0,30.0,2.7,3.0,64.0,150.56,105.42
2016,1,18,8,15,474.0,39.5,2.6,3.5,111.0,217.64,170.74
2016,1,18,8,30,578.0,49.0,2.5,4.0,158.0,296.01,242.12
2016,1,18,8,45,639.5,55.5,2.45,5.0,208.0,362.56,302.35
2016,1,18,9,0,701.0,62.0,2.4,6.0,258.0,431.86,362.69
2016,1,18,9,15,741.0,66.5,2.2,6.5,306.5,494.45,415.45
2016,1,18,9,30,781.0,71.0,2.0,7.0,355.0,558.97,467.33
2016,1,18,9,45,807.5,75.0,1.8,8.0,399.5,615.81,509.89
2016,1,18,10,0,834.0,79.0,1.6,9.0,444.0,672.58,550.19
2016,1,18,10,15,853.5,81.5,1.5,9.5,483.0,722.13,583.49
2016,1,18,10,30,873.0,84.0,1.4,10.0,522.0,770.34,614.69
2016,1,18,10,45,886.5,86.5,1.3,10.5,554.5,812.17,640.45
2016,1,18,11,0,900.0,89.0,1.2,11.0,587.0,851.7,663.95
2016,1,18,11,15,909.5,90.0,1.05,11.0,612.0,876.73,677.34
2016,1,18,11,30,919.0,91.0,0.9,11.0,637.0,905.27,692.88
2016,1,18,11,45,928.0,90.5,0.75,11.5,654.5,928.47,703.05
2016,1,18,12,0,937.0,90.0,0.6,12.0,672.0,948.35,710.72
2016,1,18,12,15,940.0,90.5,0.5,12.5,680.0,960.53,714.34
2016,1,18,12,30,943.0,91.0,0.4,13.0,688.0,969.01,715.75
2016,1,18,12,45,945.0,90.5,0.35,13.5,688.0,971.65,714.76
2016,1,18,13,0,947.0,90.0,0.3,14.0,688.0,970.5,711.65
2016,1,18,13,15,944.0,89.5,0.45,14.0,679.0,961.06,709.31
2016,1,18,13,30,941.0,89.0,0.6,14.0,670.0,947.92,704.83
2016,1,18,13,45,936.0,87.5,0.8,14.0,652.5,928.23,696.99
2016,1,18,14,0,931.0,86.0,1.0,14.0,635.0,905.09,686.45
2016,1,18,14,15,921.5,84.5,1.1,14.0,609.0,874.88,669.0
2016,1,18,14,30,912.0,83.0,1.2,14.0,583.0,841.73,649.28
2016,1,18,14,45,900.0,80.5,1.35,14.0,550.0,802.7,625.7
2016,1,18,15,0,888.0,78.0,1.5,14.0,517.0,766.84,603.74
2016,1,18,15,15,868.5,75.5,1.55,13.5,477.5,717.59,571.51
2016,1,18,15,30,849.0,73.0,1.6,13.0,438.0,667.03,537.23
2016,1,18,15,45,819.5,70.0,1.65,13.0,392.5,608.62,493.25
2016,1,18,16,0,790.0,67.0,1.7,13.0,347.0,550.42,447.93
2016,1,18,16,15,748.0,62.5,1.6,12.0,297.5,484.43,395.62
2016,1,18,16,30,706.0,58.0,1.5,11.0,248.0,420.66,342.93
2016,1,18,16,45,640.0,52.0,1.4,10.0,197.5,349.99,282.61
2016,1,18,17,0,574.0,46.0,1.3,9.0,147.0,282.9,223.2
2016,1,18,17,15,462.0,36.0,1.35,8.5,100.5,202.96,152.58
2016,1,18,17,30,350.0,26.0,1.4,8.0,54.0,134.2,83.62
2016,1,18,17,45,175.0,13.0,1.5,7.5,27.0,48.78,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,142.5,17.0,2.85,5.5,30.0,55.41,0.0
2016,1,19,8,0,285.0,34.0,2.9,6.0,60.0,130.13,90.8
2016,1,19,8,15,390.0,45.5,2.95,6.0,105.5,195.24,152.44
2016,1,19,8,30,495.0,57.0,3.0,6.0,151.0,271.75,221.6
2016,1,19,8,45,559.0,65.5,3.15,6.5,200.0,337.58,281.33
2016,1,19,9,0,623.0,74.0,3.3,7.0,249.0,408.99,344.18
2016,1,19,9,15,461.0,112.0,3.6,8.0,254.0,391.42,330.59
2016,1,19,9,30,299.0,150.0,3.9,9.0,259.0,351.82,296.66
2016,1,19,9,45,324.0,161.5,4.25,10.0,292.5,393.75,331.27
2016,1,19,10,0,349.0,173.0,4.6,11.0,326.0,437.09,366.09
2016,1,19,10,15,260.0,201.5,5.0,12.0,321.0,419.4,348.7
2016,1,19,10,30,171.0,230.0,5.4,13.0,316.0,383.18,316.11
2016,1,19,10,45,307.0,222.0,5.85,14.0,388.0,497.23,409.77
2016,1,19,11,0,443.0,214.0,6.3,15.0,460.0,619.79,507.47
2016,1,19,11,15,436.0,229.0,6.35,15.0,479.5,642.36,523.81
2016,1,19,11,30,429.0,244.0,6.4,15.0,499.0,662.85,538.8
2016,1,19,11,45,487.0,230.5,6.45,15.5,527.5,707.21,573.15
2016,1,19,12,0,545.0,217.0,6.5,16.0,556.0,751.0,606.64
2016,1,19,12,15,551.5,215.5,6.4,16.0,562.5,760.72,613.48
2016,1,19,12,30,558.0,214.0,6.3,16.0,569.0,768.2,618.8
2016,1,19,12,45,367.0,261.0,6.2,16.5,494.5,634.71,510.84
2016,1,19,13,0,176.0,308.0,6.1,17.0,420.0,501.28,401.33
2016,1,19,13,15,264.5,290.0,5.95,17.0,455.5,572.79,459.54
2016,1,19,13,30,353.0,272.0,5.8,17.0,491.0,627.84,504.0
2016,1,19,13,45,484.5,223.5,5.65,17.0,515.5,695.51,558.9
2016,1,19,14,0,616.0,175.0,5.5,17.0,540.0,749.23,602.56
2016,1,19,14,15,566.5,182.5,5.35,17.0,508.0,697.17,561.96
2016,1,19,14,30,517.0,190.0,5.2,17.0,476.0,650.33,525.39
2016,1,19,14,45,298.5,205.0,5.1,17.0,368.0,468.88,381.08
2016,1,19,15,0,80.0,220.0,5.0,17.0,260.0,291.54,235.52
2016,1,19,15,15,294.0,179.5,4.65,16.5,309.5,415.94,341.21
2016,1,19,15,30,508.0,139.0,4.3,16.0,359.0,512.71,421.02
2016,1,19,15,45,579.0,116.5,3.95,16.0,342.5,513.55,421.06
2016,1,19,16,0,650.0,94.0,3.6,16.0,326.0,503.28,411.98
2016,1,19,16,15,604.0,87.0,3.2,15.5,279.0,438.52,358.63
2016,1,19,16,30,558.0,80.0,2.8,15.0,232.0,376.68,306.44
2016,1,19,16,45,497.0,69.5,2.45,14.5,184.5,308.1,247.58
2016,1,19,17,0,436.0,59.0,2.1,14.0,137.0,244.98,191.95
2016,1,19,17,15,329.5,45.5,2.0,13.5,93.5,170.08,127.09
2016,1,19,17,30,223.0,32.0,1.9,13.0,50.0,107.85,68.43
2016,1,19,17,45,111.5,16.0,1.85,13.0,25.0,38.61,0.0
2016,1,19,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,108.5,18.5,3.25,4.5,29.0,49.66,0.0
2016,1,20,8,0,217.0,37.0,3.3,5.0,58.0,114.95,81.23
2016,1,20,8,15,318.0,52.0,3.15,5.0,102.5,177.42,139.6
2016,1,20,8,30,419.0,67.0,3.0,5.0,147.0,251.42,206.24
2016,1,20,8,45,493.5,75.5,2.95,5.5,196.0,318.49,266.54
2016,1,20,9,0,568.0,84.0,2.9,6.0,245.0,392.13,330.89
2016,1,20,9,15,613.0,91.0,2.75,6.5,292.0,454.23,383.65
2016,1,20,9,30,658.0,98.0,2.6,7.0,339.0,519.05,436.68
2016,1,20,9,45,695.5,101.5,2.5,7.5,383.5,577.53,482.98
2016,1,20,10,0,733.0,105.0,2.4,8.0,428.0,637.11,528.56
2016,1,20,10,15,376.5,149.0,2.15,8.5,315.5,454.35,378.09
2016,1,20,10,30,20.0,193.0,1.9,9.0,203.0,205.05,167.49
2016,1,20,10,45,40.0,219.0,1.7,9.5,241.0,260.07,213.05
2016,1,20,11,0,60.0,245.0,1.5,10.0,279.0,306.57,249.71
2016,1,20,11,15,47.0,245.0,1.3,10.5,272.5,296.09,239.54
2016,1,20,11,30,34.0,245.0,1.1,11.0,266.0,285.11,229.3
2016,1,20,11,45,32.0,251.0,0.9,11.5,271.0,290.26,232.22
2016,1,20,12,0,30.0,257.0,0.7,12.0,276.0,295.35,234.91
2016,1,20,12,15,37.5,266.5,1.05,12.0,290.5,313.04,249.71
2016,1,20,12,30,45.0,276.0,1.4,12.0,305.0,330.85,264.46
2016,1,20,12,45,29.5,250.5,1.75,12.5,269.5,287.47,229.97
2016,1,20,13,0,14.0,225.0,2.1,13.0,234.0,232.72,186.08
2016,1,20,13,15,23.0,240.0,2.3,13.0,255.0,256.82,206.08
2016,1,20,13,30,32.0,255.0,2.5,13.0,276.0,294.83,236.81
2016,1,20,13,45,26.0,240.5,2.75,13.5,257.0,260.1,208.83
2016,1,20,14,0,20.0,226.0,3.0,14.0,238.0,239.43,192.15
2016,1,20,14,15,101.0,242.5,3.0,14.0,299.0,338.35,274.25
2016,1,20,14,30,182.0,259.0,3.0,14.0,360.0,433.92,351.41
2016,1,20,14,45,113.0,234.0,3.0,14.0,295.5,346.09,280.64
2016,1,20,15,0,44.0,209.0,3.0,14.0,231.0,251.51,203.75
2016,1,20,15,15,157.5,196.0,2.9,13.5,266.0,327.55,269.19
2016,1,20,15,30,271.0,183.0,2.8,13.0,301.0,393.8,324.84
2016,1,20,15,45,445.0,143.0,2.7,13.0,313.5,456.12,376.59
2016,1,20,16,0,619.0,103.0,2.6,13.0,326.0,496.05,408.58
2016,1,20,16,15,572.0,95.0,2.25,12.5,279.0,430.89,354.47
2016,1,20,16,30,525.0,87.0,1.9,12.0,232.0,368.78,302.03
2016,1,20,16,45,456.5,76.0,1.6,12.0,184.0,296.71,239.95
2016,1,20,17,0,388.0,65.0,1.3,12.0,136.0,233.34,184.05
2016,1,20,17,15,286.0,49.5,1.2,11.5,93.0,161.09,121.66
2016,1,20,17,30,184.0,34.0,1.1,11.0,50.0,100.64,65.99
2016,1,20,17,45,92.0,17.0,1.0,11.0,25.0,35.63,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,60.89,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,142.92,98.31
2016,1,21,8,15,447.0,41.0,4.2,11.5,110.0,209.36,160.29
2016,1,21,8,30,552.0,51.0,4.4,12.0,157.0,287.3,229.77
2016,1,21,8,45,627.5,55.5,4.6,12.5,208.5,356.63,291.91
2016,1,21,9,0,703.0,60.0,4.8,13.0,260.0,430.46,356.41
2016,1,21,9,15,744.5,64.5,5.15,13.0,309.5,494.14,412.03
2016,1,21,9,30,786.0,69.0,5.5,13.0,359.0,559.95,468.06
2016,1,21,9,45,818.0,71.5,5.9,13.5,405.0,619.06,516.77
2016,1,21,10,0,850.0,74.0,6.3,14.0,451.0,678.54,564.51
2016,1,21,10,15,869.5,76.5,6.7,14.0,491.0,728.98,603.69
2016,1,21,10,30,889.0,79.0,7.1,14.0,531.0,778.05,641.59
2016,1,21,10,45,900.5,81.5,7.55,14.0,563.5,813.12,668.66
2016,1,21,11,0,912.0,84.0,8.0,14.0,596.0,851.36,698.23
2016,1,21,11,15,920.0,85.5,8.2,14.0,620.5,882.8,721.78
2016,1,21,11,30,928.0,87.0,8.4,14.0,645.0,911.18,743.09
2016,1,21,11,45,929.5,89.0,8.6,14.0,660.5,931.2,758.11
2016,1,21,12,0,931.0,91.0,8.8,14.0,676.0,947.64,770.6
2016,1,21,12,15,932.0,91.5,8.8,14.0,683.5,958.22,778.12
2016,1,21,12,30,933.0,92.0,8.8,14.0,691.0,965.1,783.03
2016,1,21,12,45,929.5,93.0,8.85,14.0,689.0,964.71,782.81
2016,1,21,13,0,926.0,94.0,8.9,14.0,687.0,960.59,779.95
2016,1,21,13,15,923.0,93.5,8.7,14.0,678.0,951.47,772.65
2016,1,21,13,30,920.0,93.0,8.5,14.0,669.0,938.71,762.78
2016,1,21,13,45,915.5,91.0,8.3,14.0,652.0,919.32,748.03
2016,1,21,14,0,911.0,89.0,8.1,14.0,635.0,896.51,730.85
2016,1,21,14,15,903.0,88.0,7.85,14.0,610.5,868.66,709.76
2016,1,21,14,30,895.0,87.0,7.6,14.0,586.0,837.84,686.48
2016,1,21,14,45,883.0,85.0,7.4,14.0,554.0,805.91,662.55
2016,1,21,15,0,871.0,83.0,7.2,14.0,522.0,765.24,631.8
2016,1,21,15,15,853.0,80.0,7.0,13.5,483.0,716.97,596.09
2016,1,21,15,30,835.0,77.0,6.8,13.0,444.0,667.31,558.56
2016,1,21,15,45,818.0,71.5,6.65,13.0,401.0,614.31,515.13
2016,1,21,16,0,801.0,66.0,6.5,13.0,358.0,560.46,469.95
2016,1,21,16,15,763.5,61.5,6.25,12.5,309.0,496.13,415.52
2016,1,21,16,30,726.0,57.0,6.0,12.0,260.0,433.56,360.88
2016,1,21,16,45,679.5,50.0,5.75,11.5,210.5,366.47,300.81
2016,1,21,17,0,633.0,43.0,5.5,11.0,161.0,302.99,242.0
2016,1,21,17,15,527.5,34.5,5.1,10.0,112.0,222.67,169.46
2016,1,21,17,30,422.0,26.0,4.7,9.0,63.0,153.66,102.34
2016,1,21,17,45,211.0,13.0,4.35,8.5,31.5,57.28,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
