Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,71.39,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,166.6,118.41
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,236.39,186.86
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,316.68,261.9
2016,1,22,8,45,707.0,51.5,5.75,3.5,223.5,385.23,326.59
2016,1,22,9,0,766.0,57.0,6.1,4.0,276.0,458.5,393.62
2016,1,22,9,15,803.5,60.5,6.1,4.5,326.0,521.99,450.12
2016,1,22,9,30,841.0,64.0,6.1,5.0,376.0,587.09,506.03
2016,1,22,9,45,867.5,66.5,6.2,5.5,422.0,645.16,554.68
2016,1,22,10,0,894.0,69.0,6.3,6.0,468.0,698.26,597.34
2016,1,22,10,15,911.5,71.5,6.3,6.5,508.0,748.61,635.06
2016,1,22,10,30,929.0,74.0,6.3,7.0,548.0,797.37,670.9
2016,1,22,10,45,943.0,75.0,6.3,7.5,581.5,839.65,701.16
2016,1,22,11,0,957.0,76.0,6.3,8.0,615.0,879.49,729.23
2016,1,22,11,15,965.5,77.0,6.25,8.0,640.5,912.0,752.57
2016,1,22,11,30,974.0,78.0,6.2,8.0,666.0,941.31,773.45
2016,1,22,11,45,977.0,79.5,6.2,8.5,683.0,962.98,787.37
2016,1,22,12,0,980.0,81.0,6.2,9.0,700.0,980.94,798.6
2016,1,22,12,15,982.5,81.5,6.15,9.0,708.5,993.45,807.07
2016,1,22,12,30,985.0,82.0,6.1,9.0,717.0,1002.07,812.82
2016,1,22,12,45,986.5,81.0,6.05,9.5,717.0,1004.05,812.3
2016,1,22,13,0,988.0,80.0,6.0,10.0,717.0,1002.05,809.06
2016,1,22,13,15,985.5,79.5,5.95,10.0,708.0,993.04,802.38
2016,1,22,13,30,983.0,79.0,5.9,10.0,699.0,980.14,793.03
2016,1,22,13,45,978.5,78.0,5.85,10.5,681.0,961.05,777.8
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,938.31,760.07
2016,1,22,14,15,965.5,75.5,5.7,11.0,637.5,908.07,738.0
2016,1,22,14,30,957.0,74.0,5.6,11.0,612.0,874.65,713.61
2016,1,22,14,45,943.0,73.0,5.6,11.0,578.0,834.52,684.63
2016,1,22,15,0,929.0,72.0,5.6,11.0,544.0,791.98,653.62
2016,1,22,15,15,911.0,70.0,5.4,10.5,503.5,743.23,617.8
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,692.95,580.35
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,640.1,537.63
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,582.16,489.29
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,516.88,434.2
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,453.25,378.87
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,380.63,314.14
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,312.67,251.52
2016,1,22,17,15,552.5,35.0,2.6,6.0,117.5,232.4,178.9
2016,1,22,17,30,450.0,27.0,2.4,5.0,68.0,162.96,111.53
2016,1,22,17,45,225.0,13.5,2.2,4.5,34.0,67.89,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,71.36,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,167.05,119.14
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,235.97,185.87
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,315.29,258.59
2016,1,23,8,45,707.0,49.0,1.75,3.0,222.5,382.45,319.47
2016,1,23,9,0,764.0,54.0,1.7,4.0,274.0,454.16,381.53
2016,1,23,9,15,801.0,58.0,1.6,4.5,324.0,517.87,434.94
2016,1,23,9,30,838.0,62.0,1.5,5.0,374.0,583.2,487.18
2016,1,23,9,45,862.5,65.0,1.4,5.5,419.5,640.53,530.89
2016,1,23,10,0,887.0,68.0,1.3,6.0,465.0,692.76,568.25
2016,1,23,10,15,904.0,70.0,1.25,6.5,504.5,742.0,601.23
2016,1,23,10,30,921.0,72.0,1.2,7.0,544.0,789.62,632.2
2016,1,23,10,45,932.5,74.0,1.2,8.0,577.0,830.98,657.5
2016,1,23,11,0,944.0,76.0,1.2,9.0,610.0,869.78,680.57
2016,1,23,11,15,952.5,77.0,1.2,9.0,635.5,902.07,701.3
2016,1,23,11,30,961.0,78.0,1.2,9.0,661.0,931.2,719.87
2016,1,23,11,45,963.0,80.0,1.3,9.5,677.5,952.45,733.48
2016,1,23,12,0,965.0,82.0,1.4,10.0,694.0,970.0,744.76
2016,1,23,12,15,967.0,82.5,1.45,10.5,702.5,981.99,751.61
2016,1,23,12,30,969.0,83.0,1.5,11.0,711.0,990.14,756.09
2016,1,23,12,45,968.0,83.5,1.6,11.5,710.5,991.66,757.1
2016,1,23,13,0,967.0,84.0,1.7,12.0,710.0,989.28,755.68
2016,1,23,13,15,964.0,83.5,1.75,12.0,700.5,980.0,750.45
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,966.92,742.83
2016,1,23,13,45,954.5,82.5,1.9,12.5,673.5,947.02,729.98
2016,1,23,14,0,948.0,82.0,2.0,13.0,656.0,923.61,714.76
2016,1,23,14,15,939.0,80.5,2.05,13.0,630.0,893.54,695.64
2016,1,23,14,30,930.0,79.0,2.1,13.0,604.0,860.4,674.29
2016,1,23,14,45,917.5,77.5,2.15,13.0,571.0,821.64,648.75
2016,1,23,15,0,905.0,76.0,2.2,13.0,538.0,780.44,621.17
2016,1,23,15,15,886.5,73.5,2.15,12.5,498.0,731.58,587.9
2016,1,23,15,30,868.0,71.0,2.1,12.0,458.0,685.99,556.54
2016,1,23,15,45,842.5,68.0,2.05,12.0,412.5,629.04,513.07
2016,1,23,16,0,817.0,65.0,2.0,12.0,367.0,571.89,467.91
2016,1,23,16,15,779.0,61.0,1.8,11.0,317.5,506.94,416.05
2016,1,23,16,30,741.0,57.0,1.6,10.0,268.0,443.74,363.62
2016,1,23,16,45,683.5,51.0,1.4,9.0,217.0,371.88,302.23
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,304.73,242.56
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,225.94,172.55
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,157.8,108.31
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,67.24,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.0,16.0,3.15,2.5,35.0,67.05,0.0
2016,1,24,8,0,392.0,32.0,3.4,3.0,70.0,157.21,112.62
2016,1,24,8,15,494.0,41.5,3.4,3.5,119.0,225.1,177.4
2016,1,24,8,30,596.0,51.0,3.4,4.0,168.0,304.09,249.68
2016,1,24,8,45,521.5,70.0,3.45,4.5,193.0,325.15,273.42
2016,1,24,9,0,447.0,89.0,3.5,5.0,218.0,334.51,284.65
2016,1,24,9,15,615.0,82.0,3.75,6.0,293.0,445.74,379.6
2016,1,24,9,30,783.0,75.0,4.0,7.0,368.0,565.61,478.9
2016,1,24,9,45,717.0,92.5,4.25,8.0,385.0,582.01,491.08
2016,1,24,10,0,651.0,110.0,4.5,9.0,402.0,588.01,494.47
2016,1,24,10,15,765.0,98.0,4.75,9.5,470.0,682.89,570.7
2016,1,24,10,30,879.0,86.0,5.0,10.0,538.0,780.73,644.93
2016,1,24,10,45,896.0,86.0,5.25,11.0,571.5,823.24,674.35
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,857.19,697.3
2016,1,24,11,15,650.0,171.5,5.55,12.5,549.0,765.87,625.59
2016,1,24,11,30,387.0,257.0,5.6,13.0,493.0,630.7,513.92
2016,1,24,11,45,658.5,176.0,5.7,14.0,590.5,805.87,652.62
2016,1,24,12,0,930.0,95.0,5.8,15.0,688.0,955.19,759.95
2016,1,24,12,15,718.5,167.5,5.8,15.0,629.0,868.0,694.48
2016,1,24,12,30,507.0,240.0,5.8,15.0,570.0,754.25,606.02
2016,1,24,12,45,538.5,228.5,5.8,15.5,579.0,771.42,619.18
2016,1,24,13,0,570.0,217.0,5.8,16.0,588.0,786.15,629.93
2016,1,24,13,15,668.5,179.5,5.7,16.0,609.0,835.54,668.1
2016,1,24,13,30,767.0,142.0,5.6,16.0,630.0,874.95,696.95
2016,1,24,13,45,836.5,119.0,5.6,16.5,639.0,894.22,710.16
2016,1,24,14,0,906.0,96.0,5.6,17.0,648.0,905.43,717.68
2016,1,24,14,15,896.0,94.5,5.5,17.0,622.0,882.3,701.07
2016,1,24,14,30,886.0,93.0,5.4,17.0,596.0,849.09,677.3
2016,1,24,14,45,879.5,88.0,5.3,17.0,564.0,811.82,650.55
2016,1,24,15,0,873.0,83.0,5.2,17.0,532.0,771.85,621.69
2016,1,24,15,15,853.5,80.5,4.9,16.5,492.5,722.93,586.11
2016,1,24,15,30,834.0,78.0,4.6,16.0,453.0,672.69,549.17
2016,1,24,15,45,802.0,75.5,4.35,16.0,407.0,613.46,501.87
2016,1,24,16,0,770.0,73.0,4.1,16.0,361.0,554.64,454.09
2016,1,24,16,15,729.5,68.5,3.6,15.0,312.0,489.75,401.59
2016,1,24,16,30,689.0,64.0,3.1,14.0,263.0,429.32,350.87
2016,1,24,16,45,621.0,58.0,2.7,13.5,212.0,355.38,287.31
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,287.45,227.18
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,210.08,159.41
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,144.03,99.13
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,61.61,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.5,19.0,2.95,11.5,32.0,54.86,0.0
2016,1,25,8,0,259.0,38.0,3.1,12.0,64.0,126.34,88.52
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,189.56,145.32
2016,1,25,8,30,464.0,64.0,3.2,13.0,156.0,265.85,212.0
2016,1,25,8,45,250.0,89.5,3.3,13.5,141.0,216.5,176.48
2016,1,25,9,0,36.0,115.0,3.4,14.0,126.0,138.02,111.74
2016,1,25,9,15,43.5,134.5,3.35,14.5,149.5,164.16,133.66
2016,1,25,9,30,51.0,154.0,3.3,15.0,173.0,191.08,155.66
2016,1,25,9,45,411.5,125.0,3.25,15.5,309.0,418.08,345.01
2016,1,25,10,0,772.0,96.0,3.2,16.0,445.0,655.12,531.56
2016,1,25,10,15,793.0,99.0,3.0,16.5,484.0,701.66,562.76
2016,1,25,10,30,814.0,102.0,2.8,17.0,523.0,750.34,594.87
2016,1,25,10,45,838.5,101.0,2.6,17.5,558.0,795.91,623.79
2016,1,25,11,0,863.0,100.0,2.4,18.0,593.0,839.89,650.75
2016,1,25,11,15,873.5,101.5,2.15,18.0,618.5,872.99,670.18
2016,1,25,11,30,884.0,103.0,1.9,18.0,644.0,903.27,687.13
2016,1,25,11,45,890.5,104.0,1.7,18.5,661.5,926.37,697.96
2016,1,25,12,0,897.0,105.0,1.5,19.0,679.0,946.15,706.21
2016,1,25,12,15,900.5,105.5,1.4,19.0,688.0,959.13,712.59
2016,1,25,12,30,904.0,106.0,1.3,19.0,697.0,968.5,716.68
2016,1,25,12,45,910.0,103.5,1.25,19.5,698.5,964.93,711.98
2016,1,25,13,0,916.0,101.0,1.2,20.0,700.0,965.71,710.42
2016,1,25,13,15,914.0,100.5,1.2,20.0,692.0,957.76,705.52
2016,1,25,13,30,912.0,100.0,1.2,20.0,684.0,946.17,698.54
2016,1,25,13,45,912.5,96.5,1.2,20.0,668.0,929.73,688.57
2016,1,25,14,0,913.0,93.0,1.2,20.0,652.0,909.7,676.4
2016,1,25,14,15,904.5,91.5,1.15,20.0,627.5,880.84,657.73
2016,1,25,14,30,896.0,90.0,1.1,20.0,603.0,855.46,641.5
2016,1,25,14,45,888.5,86.5,1.05,20.0,571.0,818.88,617.69
2016,1,25,15,0,881.0,83.0,1.0,20.0,539.0,779.62,592.04
2016,1,25,15,15,828.0,81.5,0.95,20.0,485.0,707.3,543.2
2016,1,25,15,30,775.0,80.0,0.9,20.0,431.0,636.24,494.28
2016,1,25,15,45,740.5,80.5,0.85,20.0,389.0,581.18,454.05
2016,1,25,16,0,706.0,81.0,0.8,20.0,347.0,529.41,414.89
2016,1,25,16,15,714.5,71.0,0.8,19.0,309.5,487.95,384.35
2016,1,25,16,30,723.0,61.0,0.8,18.0,272.0,441.92,348.37
2016,1,25,16,45,663.5,55.0,0.8,17.5,221.0,369.74,289.68
2016,1,25,17,0,604.0,49.0,0.8,17.0,170.0,304.96,234.66
2016,1,25,17,15,503.5,40.0,0.8,16.5,121.0,226.53,167.96
2016,1,25,17,30,403.0,31.0,0.8,16.0,72.0,159.08,107.97
2016,1,25,17,45,201.5,15.5,0.85,15.5,36.0,67.8,1.25
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.5,18.5,5.85,5.5,21.0,26.07,0.0
2016,1,26,8,0,51.0,37.0,6.0,6.0,42.0,57.5,40.42
2016,1,26,8,15,76.5,58.5,6.1,6.0,71.0,92.42,72.48
2016,1,26,8,30,102.0,80.0,6.2,6.0,100.0,129.81,106.42
2016,1,26,8,45,125.0,99.5,6.35,6.0,131.5,166.26,139.49
2016,1,26,9,0,148.0,119.0,6.5,6.0,163.0,205.07,174.26
2016,1,26,9,15,74.0,93.0,6.55,6.0,115.0,140.14,118.12
2016,1,26,9,30,0.0,67.0,6.6,6.0,67.0,62.33,49.11
2016,1,26,9,45,49.0,133.5,6.65,6.5,156.0,166.78,140.48
2016,1,26,10,0,98.0,200.0,6.7,7.0,245.0,276.89,234.5
2016,1,26,10,15,119.0,219.5,6.75,7.5,278.5,327.08,276.07
2016,1,26,10,30,140.0,239.0,6.8,8.0,312.0,369.05,310.4
2016,1,26,10,45,285.0,232.5,6.9,8.5,392.5,492.18,414.39
2016,1,26,11,0,430.0,226.0,7.0,9.0,473.0,624.3,522.91
2016,1,26,11,15,255.5,254.5,7.0,9.0,403.0,508.19,424.23
2016,1,26,11,30,81.0,283.0,7.0,9.0,333.0,368.56,304.95
2016,1,26,11,45,40.5,148.5,7.05,9.0,173.5,184.31,151.99
2016,1,26,12,0,0.0,14.0,7.1,9.0,14.0,13.02,5.48
2016,1,26,12,15,0.0,27.0,7.1,9.0,27.0,25.12,15.83
2016,1,26,12,30,0.0,40.0,7.1,9.0,40.0,37.23,26.15
2016,1,26,12,45,0.0,31.5,7.1,9.5,31.5,29.31,19.35
2016,1,26,13,0,0.0,23.0,7.1,10.0,23.0,21.39,12.58
2016,1,26,13,15,20.0,148.0,6.85,9.5,161.0,165.98,135.55
2016,1,26,13,30,40.0,273.0,6.6,9.0,299.0,321.4,264.71
2016,1,26,13,45,20.0,184.0,6.35,9.0,197.0,194.98,159.78
2016,1,26,14,0,0.0,95.0,6.1,9.0,95.0,88.64,69.91
2016,1,26,14,15,0.0,57.5,5.75,9.0,57.5,53.52,40.2
2016,1,26,14,30,0.0,20.0,5.4,9.0,20.0,18.58,10.34
2016,1,26,14,45,18.0,116.5,5.1,9.0,126.0,129.42,105.68
2016,1,26,15,0,36.0,213.0,4.8,9.0,232.0,248.77,206.1
2016,1,26,15,15,18.0,132.0,4.8,8.5,141.5,139.09,114.21
2016,1,26,15,30,0.0,51.0,4.8,8.0,51.0,47.41,35.55
2016,1,26,15,45,0.0,46.0,4.85,8.0,46.0,42.74,31.63
2016,1,26,16,0,0.0,41.0,4.9,8.0,41.0,38.08,27.66
2016,1,26,16,15,0.0,35.5,4.8,7.5,35.5,32.95,23.3
2016,1,26,16,30,0.0,30.0,4.7,7.0,30.0,27.83,18.88
2016,1,26,16,45,0.0,24.5,4.6,6.5,24.5,22.72,14.38
2016,1,26,17,0,0.0,19.0,4.5,6.0,19.0,17.61,9.82
2016,1,26,17,15,0.0,13.5,4.4,6.0,13.5,12.5,5.18
2016,1,26,17,30,0.0,8.0,4.3,6.0,8.0,7.4,0.5
2016,1,26,17,45,0.0,4.0,4.25,6.0,4.0,3.7,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,117.5,18.0,4.15,1.5,30.0,51.11,5.92
2016,1,27,8,0,235.0,36.0,4.3,2.0,60.0,116.71,85.38
2016,1,27,8,15,290.5,52.5,4.4,3.0,99.5,167.2,133.36
2016,1,27,8,30,346.0,69.0,4.5,4.0,139.0,223.92,185.58
2016,1,27,8,45,393.5,80.5,4.65,5.0,180.5,277.15,234.16
2016,1,27,9,0,441.0,92.0,4.8,6.0,222.0,334.9,285.38
2016,1,27,9,15,487.5,101.5,4.8,6.5,268.5,393.88,336.71
2016,1,27,9,30,534.0,111.0,4.8,7.0,315.0,456.35,389.59
2016,1,27,9,45,709.0,91.5,4.85,7.5,395.5,576.79,490.06
2016,1,27,10,0,884.0,72.0,4.9,8.0,476.0,702.56,591.27
2016,1,27,10,15,901.0,74.5,4.8,8.5,516.5,748.0,623.14
2016,1,27,10,30,918.0,77.0,4.7,9.0,557.0,796.55,657.13
2016,1,27,10,45,930.0,78.5,4.6,9.5,590.5,838.04,685.05
2016,1,27,11,0,942.0,80.0,4.5,10.0,624.0,877.01,710.64
2016,1,27,11,15,950.5,81.0,4.45,10.0,649.5,909.64,732.95
2016,1,27,11,30,959.0,82.0,4.4,10.0,675.0,939.12,752.88
2016,1,27,11,45,961.5,84.0,4.4,10.5,692.0,961.11,766.35
2016,1,27,12,0,964.0,86.0,4.4,11.0,709.0,979.4,777.24
2016,1,27,12,15,966.5,86.5,4.4,11.0,718.0,992.14,785.75
2016,1,27,12,30,969.0,87.0,4.4,11.0,727.0,1001.04,791.72
2016,1,27,12,45,970.0,86.5,4.4,11.5,727.0,1003.46,791.77
2016,1,27,13,0,971.0,86.0,4.4,12.0,727.0,1001.95,789.26
2016,1,27,13,15,968.5,85.5,4.35,12.0,718.5,993.29,782.91
2016,1,27,13,30,966.0,85.0,4.3,12.0,710.0,980.77,774.04
2016,1,27,13,45,962.5,83.5,4.3,12.0,693.0,962.39,761.63
2016,1,27,14,0,959.0,82.0,4.3,12.0,676.0,940.34,746.75
2016,1,27,14,15,951.0,80.5,4.2,12.0,650.5,910.9,725.74
2016,1,27,14,30,943.0,79.0,4.1,12.0,625.0,878.28,702.78
2016,1,27,14,45,930.5,77.5,4.0,12.0,591.5,839.07,674.97
2016,1,27,15,0,918.0,76.0,3.9,12.0,558.0,797.35,645.19
2016,1,27,15,15,901.0,74.0,3.65,11.5,518.5,749.53,611.08
2016,1,27,15,30,884.0,72.0,3.4,11.0,479.0,700.09,575.32
2016,1,27,15,45,863.0,68.0,3.2,11.0,433.5,648.67,535.33
2016,1,27,16,0,842.0,64.0,3.0,11.0,388.0,591.85,489.33
2016,1,27,16,15,807.0,60.5,2.55,10.0,338.0,527.57,436.92
2016,1,27,16,30,772.0,57.0,2.1,9.0,288.0,464.68,383.79
2016,1,27,16,45,721.5,51.0,1.7,8.0,235.5,393.81,322.49
2016,1,27,17,0,671.0,45.0,1.3,7.0,183.0,326.87,262.33
2016,1,27,17,15,578.0,37.5,1.3,6.5,132.5,248.34,192.12
2016,1,27,17,30,485.0,30.0,1.3,6.0,82.0,179.49,128.14
2016,1,27,17,45,242.5,15.0,1.3,5.5,41.0,76.75,20.1
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,40.0,74.69,14.92
2016,1,28,8,0,482.0,29.0,3.1,5.0,80.0,175.9,126.09
2016,1,28,8,15,576.0,36.0,3.0,5.5,130.5,244.07,190.73
2016,1,28,8,30,670.0,43.0,2.9,6.0,181.0,322.09,262.05
2016,1,28,8,45,726.5,47.5,2.8,7.0,233.5,389.87,323.14
2016,1,28,9,0,783.0,52.0,2.7,8.0,286.0,462.22,385.46
2016,1,28,9,15,818.0,55.5,2.7,9.0,336.5,525.65,438.25
2016,1,28,9,30,853.0,59.0,2.7,10.0,387.0,586.69,487.02
2016,1,28,9,45,878.0,61.0,2.7,11.0,433.0,643.89,530.77
2016,1,28,10,0,903.0,63.0,2.7,12.0,479.0,700.81,571.34
2016,1,28,10,15,920.0,65.0,2.8,12.5,519.5,751.24,606.65
2016,1,28,10,30,937.0,67.0,2.9,13.0,560.0,800.01,640.21
2016,1,28,10,45,949.0,68.5,3.0,14.0,593.5,842.23,667.33
2016,1,28,11,0,961.0,70.0,3.1,15.0,627.0,881.87,692.25
2016,1,28,11,15,968.5,71.0,3.15,15.5,652.5,914.24,712.74
2016,1,28,11,30,976.0,72.0,3.2,16.0,678.0,943.34,730.89
2016,1,28,11,45,979.0,73.5,3.25,16.5,695.5,965.59,744.26
2016,1,28,12,0,982.0,75.0,3.3,17.0,713.0,984.08,755.16
2016,1,28,12,15,984.5,75.5,3.3,17.0,722.0,997.09,763.46
2016,1,28,12,30,987.0,76.0,3.3,17.0,731.0,1006.16,769.28
2016,1,28,12,45,987.0,75.5,3.35,17.5,731.0,1007.75,769.12
2016,1,28,13,0,987.0,75.0,3.4,18.0,731.0,1005.33,766.47
2016,1,28,13,15,985.0,75.0,3.35,18.0,722.5,997.66,761.14
2016,1,28,13,30,983.0,75.0,3.3,18.0,714.0,986.06,753.33
2016,1,28,13,45,979.5,73.5,3.3,18.5,697.0,967.44,739.86
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,945.09,724.03
2016,1,28,14,15,968.5,71.0,3.2,19.0,655.0,916.3,704.52
2016,1,28,14,30,961.0,70.0,3.1,19.0,630.0,884.22,682.81
2016,1,28,14,45,946.0,70.5,3.05,19.0,596.5,844.86,656.27
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,803.09,627.9
2016,1,28,15,15,915.0,69.0,2.6,18.5,523.0,755.48,594.16
2016,1,28,15,30,899.0,67.0,2.2,18.0,483.0,706.12,558.75
2016,1,28,15,45,877.0,64.0,1.85,17.5,437.5,650.25,517.43
2016,1,28,16,0,855.0,61.0,1.5,17.0,392.0,593.79,473.29
2016,1,28,16,15,821.5,57.5,1.4,16.0,342.0,533.52,427.16
2016,1,28,16,30,788.0,54.0,1.3,15.0,292.0,470.62,377.12
2016,1,28,16,45,736.5,49.0,1.2,14.5,239.5,399.52,317.92
2016,1,28,17,0,685.0,44.0,1.1,14.0,187.0,332.42,259.69
2016,1,28,17,15,594.5,36.5,1.05,13.5,136.0,253.81,191.28
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,184.71,128.9
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,78.97,25.92
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,14.5,2.7,7.5,41.0,76.12,19.16
2016,1,29,8,0,494.0,29.0,3.0,9.0,82.0,179.23,126.97
2016,1,29,8,15,586.5,36.5,3.1,10.0,133.5,248.14,190.96
2016,1,29,8,30,679.0,44.0,3.2,11.0,185.0,326.82,261.43
2016,1,29,8,45,732.5,49.0,3.35,12.0,237.5,394.45,321.74
2016,1,29,9,0,786.0,54.0,3.5,13.0,290.0,466.34,383.26
2016,1,29,9,15,820.5,57.5,3.55,13.5,341.0,529.8,436.38
2016,1,29,9,30,855.0,61.0,3.6,14.0,392.0,590.82,485.78
2016,1,29,9,45,878.5,64.0,3.7,15.0,438.0,648.47,529.94
2016,1,29,10,0,902.0,67.0,3.8,16.0,484.0,705.69,571.07
2016,1,29,10,15,918.5,69.0,4.05,16.5,524.5,755.82,606.6
2016,1,29,10,30,935.0,71.0,4.3,17.0,565.0,804.27,640.5
2016,1,29,10,45,946.5,72.5,4.55,18.0,598.5,846.12,668.46
2016,1,29,11,0,958.0,74.0,4.8,19.0,632.0,885.37,694.3
2016,1,29,11,15,965.5,75.0,4.9,19.0,658.0,917.76,716.81
2016,1,29,11,30,973.0,76.0,5.0,19.0,684.0,946.88,737.07
2016,1,29,11,45,974.5,78.0,5.1,19.5,701.0,968.39,750.57
2016,1,29,12,0,976.0,80.0,5.2,20.0,718.0,986.12,761.52
2016,1,29,12,15,978.0,80.5,5.25,20.0,726.5,998.67,770.12
2016,1,29,12,30,980.0,81.0,5.3,20.0,735.0,1007.3,776.18
2016,1,29,12,45,979.5,81.0,5.35,20.0,735.0,1009.06,777.62
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,1006.83,776.5
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.5,998.79,771.14
2016,1,29,13,30,974.0,81.0,5.4,20.0,718.0,986.84,763.23
2016,1,29,13,45,968.5,80.0,5.4,20.0,700.5,967.19,750.04
2016,1,29,14,0,963.0,79.0,5.4,20.0,683.0,943.9,734.4
2016,1,29,14,15,955.0,78.0,5.3,19.5,657.5,914.96,715.58
2016,1,29,14,30,947.0,77.0,5.2,19.0,632.0,882.81,694.43
2016,1,29,14,45,935.5,75.5,5.1,19.0,599.0,844.23,667.22
2016,1,29,15,0,924.0,74.0,5.0,19.0,566.0,803.06,638.03
2016,1,29,15,15,907.5,71.5,4.7,18.5,526.0,754.69,603.49
2016,1,29,15,30,891.0,69.0,4.4,18.0,486.0,704.64,567.38
2016,1,29,15,45,869.0,66.0,4.1,18.0,440.5,649.03,524.96
2016,1,29,16,0,847.0,63.0,3.8,18.0,395.0,596.71,482.95
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.5,532.56,432.25
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,469.71,380.73
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,398.46,320.7
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,331.3,261.83
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,253.23,193.29
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,184.52,130.94
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,79.64,31.51
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,206.0,17.5,3.85,7.0,40.0,71.62,21.94
2016,1,30,8,0,412.0,35.0,4.0,8.0,80.0,165.09,118.82
2016,1,30,8,15,511.5,44.0,4.05,8.5,130.5,233.26,181.71
2016,1,30,8,30,611.0,53.0,4.1,9.0,181.0,312.24,252.89
2016,1,30,8,45,679.0,58.0,4.15,10.0,235.0,380.59,314.02
2016,1,30,9,0,747.0,63.0,4.2,11.0,289.0,457.28,379.91
2016,1,30,9,15,784.0,67.0,4.2,11.5,340.0,521.05,433.77
2016,1,30,9,30,821.0,71.0,4.2,12.0,391.0,586.45,487.02
2016,1,30,9,45,849.0,73.5,4.25,13.0,438.0,645.56,532.76
2016,1,30,10,0,877.0,76.0,4.3,14.0,485.0,704.64,576.34
2016,1,30,10,15,895.0,78.5,4.35,14.5,525.5,756.04,612.59
2016,1,30,10,30,913.0,81.0,4.4,15.0,566.0,800.3,642.98
2016,1,30,10,45,926.0,82.5,4.45,16.0,600.0,842.72,670.36
2016,1,30,11,0,939.0,84.0,4.5,17.0,634.0,882.69,695.55
2016,1,30,11,15,947.0,85.5,4.55,17.5,660.0,915.69,716.82
2016,1,30,11,30,955.0,87.0,4.6,18.0,686.0,945.51,735.77
2016,1,30,11,45,962.0,87.0,4.7,18.5,704.0,969.32,750.89
2016,1,30,12,0,969.0,87.0,4.8,19.0,722.0,989.56,763.61
2016,1,30,12,15,971.0,87.0,4.8,19.0,731.0,1001.51,771.33
2016,1,30,12,30,973.0,87.0,4.8,19.0,740.0,1009.56,776.56
2016,1,30,12,45,972.0,87.5,4.85,19.5,739.5,1011.48,776.63
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,1009.43,774.17
2016,1,30,13,15,967.5,87.5,4.85,20.0,730.0,999.95,767.45
2016,1,30,13,30,964.0,87.0,4.8,20.0,721.0,986.62,758.26
2016,1,30,13,45,956.5,87.0,4.8,20.0,703.0,966.5,744.92
2016,1,30,14,0,949.0,87.0,4.8,20.0,685.0,942.85,729.24
2016,1,30,14,15,940.5,85.5,4.7,20.0,659.0,913.2,708.64
2016,1,30,14,30,932.0,84.0,4.6,20.0,633.0,880.39,685.89
2016,1,30,14,45,920.5,82.0,4.5,20.0,600.0,841.64,658.87
2016,1,30,15,0,909.0,80.0,4.4,20.0,567.0,800.33,629.94
2016,1,30,15,15,891.5,77.5,4.15,19.5,526.5,751.74,596.18
2016,1,30,15,30,874.0,75.0,3.9,19.0,486.0,706.32,564.5
2016,1,30,15,45,849.0,72.0,3.65,19.0,440.0,648.94,521.08
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,591.25,475.63
2016,1,30,16,15,788.0,65.0,3.15,18.0,344.0,526.33,425.0
2016,1,30,16,30,752.0,61.0,2.9,17.0,294.0,462.94,373.7
2016,1,30,16,45,697.0,55.5,2.7,16.0,241.5,391.18,313.9
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,323.8,255.5
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,248.27,189.23
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,180.56,128.38
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,78.94,35.14
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,7,45,197.5,17.5,2.7,10.5,39.5,69.95,24.24
2016,1,31,8,0,395.0,35.0,3.0,11.0,79.0,160.36,114.41
2016,1,31,8,15,492.5,44.0,3.0,11.5,128.5,226.92,174.73
2016,1,31,8,30,590.0,53.0,3.0,12.0,178.0,304.12,243.15
2016,1,31,8,45,663.0,56.5,3.0,13.0,231.5,372.13,302.72
2016,1,31,9,0,736.0,60.0,3.0,14.0,285.0,448.86,367.24
2016,1,31,9,15,772.5,64.0,2.9,14.5,335.0,511.79,419.03
2016,1,31,9,30,809.0,68.0,2.8,15.0,385.0,576.4,470.08
2016,1,31,9,45,840.5,69.0,2.7,16.0,432.0,635.5,514.09
2016,1,31,10,0,872.0,70.0,2.6,17.0,479.0,690.23,552.2
2016,1,31,10,15,889.5,72.5,2.5,17.5,519.5,740.7,585.76
2016,1,31,10,30,907.0,75.0,2.4,18.0,560.0,789.64,617.39
2016,1,31,10,45,921.5,75.5,2.35,19.0,594.0,831.97,642.78
2016,1,31,11,0,936.0,76.0,2.3,20.0,628.0,871.97,666.03
2016,1,31,11,15,944.5,77.5,2.3,20.5,654.0,905.41,686.14
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,935.7,704.01
2016,1,31,11,45,951.0,83.0,2.3,22.0,696.5,956.2,713.89
2016,1,31,12,0,949.0,87.0,2.3,23.0,713.0,972.87,721.33
2016,1,31,12,15,952.0,87.5,2.25,23.0,722.5,986.18,728.92
2016,1,31,12,30,955.0,88.0,2.2,23.0,732.0,995.68,734.17
2016,1,31,12,45,957.0,87.0,2.15,23.5,732.5,998.63,733.89
2016,1,31,13,0,959.0,86.0,2.1,24.0,733.0,997.66,731.29
2016,1,31,13,15,957.0,85.5,2.0,24.0,724.5,989.66,725.18
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,977.82,716.79
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.5,959.66,703.11
2016,1,31,14,0,948.0,82.0,1.7,25.0,683.0,937.85,687.29
2016,1,31,14,15,940.0,80.5,1.55,25.0,657.5,908.64,667.5
2016,1,31,14,30,932.0,79.0,1.4,25.0,632.0,876.24,645.72
2016,1,31,14,45,920.0,77.5,1.25,25.0,599.0,837.64,619.85
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,796.52,592.26
2016,1,31,15,15,891.0,74.0,1.0,24.5,526.0,748.86,561.83
2016,1,31,15,30,874.0,72.0,0.9,24.0,486.0,699.58,529.9
2016,1,31,15,45,850.5,69.0,0.8,24.0,440.5,647.88,493.81
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,591.0,452.06
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.5,526.72,406.23
2016,1,31,16,30,758.0,58.0,0.7,22.0,296.0,463.84,359.21
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.5,392.71,303.65
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,325.88,248.84
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.5,248.57,184.4
2016,1,31,17,30,469.0,33.0,0.8,18.0,90.0,183.17,127.75
2016,1,31,17,45,234.5,16.5,0.9,17.5,45.0,80.18,38.08
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
