Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,71.62,27.91
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,163.58,116.4
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,230.74,176.51
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,308.52,244.65
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,248.47,202.03
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,138.54,111.88
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,141.6,114.38
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,149.57,120.45
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,143.62,114.67
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,137.49,108.76
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,149.05,117.96
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,160.73,127.18
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,265.31,212.2
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,366.65,292.25
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,423.6,336.04
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,469.52,371.09
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,728.38,576.07
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,964.87,746.84
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,977.03,754.86
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,985.46,761.85
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,986.76,764.29
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,984.27,764.18
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,975.58,759.15
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,963.2,751.61
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,943.71,737.84
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,920.85,721.7
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,898.3,706.32
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,865.47,683.43
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,824.99,654.87
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,782.33,624.51
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,733.66,588.57
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,683.67,551.42
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,624.81,505.29
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,568.78,460.26
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,504.17,407.94
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,441.61,355.95
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,369.06,294.83
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,301.94,236.86
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,226.48,171.89
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,161.03,114.69
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,86.01,45.12
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,20.61,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,79.08,34.27
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,180.73,129.97
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,250.96,194.52
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,331.25,266.83
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,400.76,328.86
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,474.75,392.44
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,539.4,447.59
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,605.49,502.31
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,660.35,546.07
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,718.55,589.9
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,769.68,627.12
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,819.12,662.56
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,861.96,691.31
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,902.2,717.78
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,936.56,740.77
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,967.66,761.28
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,990.49,774.3
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,1009.52,784.61
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,1022.87,792.53
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,1032.26,797.8
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,1035.03,797.54
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,1033.73,794.67
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1025.12,788.04
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1012.51,778.88
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,993.58,764.49
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,970.89,747.72
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,941.11,728.8
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,908.04,707.61
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,868.46,680.37
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,826.24,651.13
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,777.12,616.71
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,726.23,580.62
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,673.27,540.91
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,615.06,494.95
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,549.07,443.38
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,484.38,391.0
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,411.17,330.15
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,342.31,270.66
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,262.77,201.9
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,195.29,141.58
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,108.42,61.24
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,33.91,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,78.87,37.73
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,181.69,134.71
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,251.16,200.37
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,328.82,272.68
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,327.37,277.89
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,303.08,259.64
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,337.29,289.77
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,379.01,325.0
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,404.76,345.42
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,427.27,362.45
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,469.33,396.01
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,511.81,429.26
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,717.07,598.64
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,912.16,745.26
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,945.58,766.12
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,975.63,785.25
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,997.89,798.6
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,1016.25,809.18
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,1029.33,817.57
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1038.37,823.24
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,1039.35,821.76
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,1036.22,817.59
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,1027.14,810.96
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,1014.07,801.69
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,994.18,788.15
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,970.62,772.1
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,941.21,751.49
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,908.46,728.51
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,868.3,700.03
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,825.6,669.55
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,777.23,635.46
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,727.11,599.59
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,674.46,559.36
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,616.39,512.49
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,550.95,459.07
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,486.71,405.16
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,415.34,343.01
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,347.75,282.1
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,269.36,212.07
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,199.73,148.18
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,118.14,70.74
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,43.36,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,84.9,43.17
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,197.28,145.94
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,267.49,211.76
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,346.8,283.87
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,416.22,346.06
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,489.61,408.79
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,554.74,463.27
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,617.29,513.77
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,675.87,558.61
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,733.86,599.79
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,785.13,636.27
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,834.52,670.94
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,877.51,699.34
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,917.75,725.49
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,951.97,748.09
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,982.79,768.28
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,1002.23,779.69
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,1017.45,788.39
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,1030.91,795.91
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,1040.38,800.8
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,1044.05,801.02
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,1043.63,798.71
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,1035.04,791.96
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,1022.42,782.74
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,1004.22,769.94
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,982.19,754.73
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,952.08,734.76
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,918.62,712.58
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,876.81,684.54
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,832.69,654.76
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,783.27,619.9
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,736.9,586.99
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,678.72,544.66
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,619.97,499.6
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,553.91,448.89
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,489.15,397.22
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,416.79,337.14
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,348.34,277.95
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,271.83,211.73
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,202.56,149.72
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,119.46,73.57
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,44.14,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,31.14,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,100.51,55.05
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,182.58,135.67
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,250.71,199.02
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,328.56,269.78
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,393.16,327.8
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,463.58,388.23
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,527.63,442.43
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,593.24,496.1
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,650.61,541.81
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,707.49,585.39
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,758.49,621.39
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,807.95,655.69
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,845.01,680.46
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,885.27,707.52
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,918.65,730.02
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,948.91,750.27
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,971.48,763.6
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,990.41,774.42
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,1003.89,782.93
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,1013.57,788.96
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,1015.51,789.77
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,1013.55,788.09
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,1005.25,782.21
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,993.12,773.88
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,974.06,759.45
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,951.45,742.74
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,922.11,723.81
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,889.65,702.64
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,851.91,676.63
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,805.67,644.28
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,756.44,608.94
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,705.77,572.19
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,646.53,527.04
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,590.18,482.64
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,525.16,430.98
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,461.97,379.14
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,387.36,316.48
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,318.29,256.58
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,241.71,189.92
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,174.62,130.3
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,90.22,57.59
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,38.09,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,110.36,62.5
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,192.73,142.75
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,262.78,208.78
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,342.08,282.4
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,411.13,345.99
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,484.33,411.07
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,549.19,467.73
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,615.34,523.71
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,671.92,570.65
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,732.14,617.55
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,783.24,655.21
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,832.49,690.9
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,876.19,721.83
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,917.31,750.48
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,952.0,775.28
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,983.32,797.5
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,1006.55,813.67
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,1025.9,827.06
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,1039.04,835.71
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,1048.11,841.52
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,1051.64,841.81
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,1051.01,839.24
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,1042.34,832.31
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1029.59,822.6
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,1010.86,808.69
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,988.26,792.11
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,959.29,770.97
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,926.86,747.38
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,885.76,717.33
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,842.21,685.39
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,793.73,650.35
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,743.36,613.51
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,686.56,570.1
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,632.8,526.06
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,567.14,472.07
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,502.43,417.51
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,431.21,355.59
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,363.32,294.52
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,285.05,224.53
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,214.95,160.15
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,132.88,85.04
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,58.55,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,30.5,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,100.87,60.28
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,182.18,137.23
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,250.37,200.54
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,328.28,271.52
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,398.61,334.52
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,472.6,398.46
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,537.46,452.83
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,603.84,506.45
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,664.25,553.82
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,724.69,598.93
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,776.12,635.64
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,820.24,666.39
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,863.38,695.25
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,904.06,722.32
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,937.83,745.19
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,968.36,765.73
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,989.92,779.88
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,1007.65,791.45
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,1020.95,800.29
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,1030.35,806.56
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,1034.06,807.87
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,1033.76,806.58
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,1024.87,800.13
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,1012.05,791.14
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,994.11,777.2
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,972.39,760.8
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,943.35,740.02
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,911.03,717.02
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,870.97,688.84
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,828.35,658.75
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,784.59,626.75
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,733.38,589.36
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,676.71,547.04
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,619.28,501.87
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,554.0,450.65
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,489.94,398.65
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,418.84,339.34
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,351.39,280.88
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,275.7,214.87
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,206.84,153.16
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,126.49,81.93
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,51.85,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,99.81,60.52
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,203.15,151.01
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,272.38,216.12
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,350.2,287.81
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,418.63,350.43
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,490.85,414.13
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,552.15,467.98
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,617.32,523.28
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,675.45,570.5
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,733.0,613.97
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,699.45,583.59
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,633.2,525.36
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,684.51,565.0
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,741.29,607.54
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,860.21,697.45
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,979.76,783.97
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,1001.19,796.5
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,1018.52,806.7
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,1031.54,815.48
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,1040.55,821.56
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,1044.22,822.81
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,1043.77,821.34
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,1036.25,816.22
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,1024.67,808.4
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,1006.63,794.93
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,984.65,778.79
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,956.23,760.4
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,924.35,739.45
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,886.58,712.98
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,845.79,684.13
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,797.53,648.47
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,747.24,611.08
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,691.44,569.31
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,634.5,523.85
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,570.46,471.89
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,507.18,418.96
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,439.94,361.34
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,372.65,301.59
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,296.0,232.93
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,226.9,169.19
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,145.26,94.96
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,75.76,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,51.84,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,123.42,75.49
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,205.07,151.8
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,273.6,215.55
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,350.53,285.15
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,418.61,345.58
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,490.33,406.26
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,550.92,456.45
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,615.38,507.7
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,672.94,551.8
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,729.73,591.87
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,779.77,626.61
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,827.88,659.45
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,869.47,687.14
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,908.17,712.55
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,941.86,733.7
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,972.18,752.37
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,992.03,764.01
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,1007.69,772.9
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,1020.1,780.86
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,1028.55,786.28
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,1031.1,787.84
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,1029.62,786.87
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,1021.17,781.01
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,1008.76,772.64
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,990.05,758.96
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,967.61,742.9
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,938.94,723.46
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,906.96,701.77
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,866.68,674.47
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,823.95,645.29
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,775.59,611.62
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,725.47,576.31
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,674.68,538.94
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,618.28,494.86
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,554.19,445.32
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,491.17,394.91
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,421.75,337.83
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,355.55,281.19
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,279.41,215.77
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,211.22,155.28
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,134.74,88.13
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,67.32,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,45.9,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,117.39,73.83
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,193.96,143.93
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,262.25,206.71
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,339.3,275.77
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,407.02,334.99
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,478.76,394.8
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,542.49,447.04
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,607.49,498.4
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,662.0,540.21
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,719.76,581.54
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,770.33,615.82
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,819.17,648.24
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,861.9,674.5
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,901.98,698.47
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,935.98,719.21
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,966.73,737.62
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,989.66,751.13
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,1008.88,762.26
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,1022.39,769.68
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,1031.93,774.63
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,1034.61,775.19
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,1033.23,773.3
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,1025.23,767.77
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1013.26,759.83
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,994.61,746.62
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,972.23,731.12
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,942.89,712.42
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,910.23,691.49
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,872.13,667.08
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,831.34,640.59
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,782.96,608.4
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,732.74,574.52
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,680.91,537.7
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,623.68,494.16
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,559.81,447.01
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,496.89,398.53
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,425.87,340.86
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,358.42,283.74
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,282.44,218.45
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,216.28,159.52
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,137.02,90.42
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,69.15,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,23.74,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,52.19,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,123.57,77.23
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,204.01,149.37
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,273.02,212.19
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,350.46,280.93
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,418.96,340.78
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,491.24,401.23
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,555.78,454.37
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,621.45,506.58
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,675.56,547.64
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,732.72,587.78
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,784.4,623.59
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,834.24,657.57
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,877.1,684.77
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,917.25,709.73
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,950.79,730.49
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,980.98,748.82
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,1000.83,759.99
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,1016.57,768.46
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,1029.61,776.34
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,1038.69,781.67
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,1040.88,782.52
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,1039.02,780.85
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,1030.1,774.15
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,1017.21,764.99
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,997.8,750.75
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,974.72,734.22
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,944.64,715.33
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,911.31,694.21
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,871.39,667.34
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,828.95,638.62
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,780.67,605.6
