Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,13.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.8,14.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.0,3.75,14.5,3.0,2.78,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,2,22,8,45,38.0,81.0,3.7,15.5,95.5,96.86,76.79
2016,2,22,9,0,76.0,158.0,3.7,16.0,187.0,200.61,162.92
2016,2,22,9,15,38.0,112.5,3.55,16.0,127.0,132.58,106.2
2016,2,22,9,30,0.0,67.0,3.4,16.0,67.0,62.34,46.86
2016,2,22,9,45,0.0,100.5,3.3,16.5,100.5,94.11,73.04
2016,2,22,10,0,0.0,134.0,3.2,17.0,134.0,126.77,99.41
2016,2,22,10,15,0.0,126.0,3.05,17.5,126.0,118.71,92.33
2016,2,22,10,30,0.0,118.0,2.9,18.0,118.0,110.81,85.51
2016,2,22,10,45,2.5,155.5,2.75,18.5,157.5,149.54,116.44
2016,2,22,11,0,5.0,193.0,2.6,19.0,197.0,188.96,147.3
2016,2,22,11,15,38.0,263.5,2.45,19.0,291.0,301.73,236.09
2016,2,22,11,30,71.0,334.0,2.3,19.0,385.0,410.14,318.39
2016,2,22,11,45,52.5,322.0,2.15,19.5,360.5,380.48,293.84
2016,2,22,12,0,34.0,310.0,2.0,20.0,336.0,350.21,269.57
2016,2,22,12,15,53.5,335.5,1.85,20.0,376.5,397.36,305.16
2016,2,22,12,30,73.0,361.0,1.7,20.0,417.0,444.93,340.06
2016,2,22,12,45,98.5,371.0,1.6,20.5,446.5,481.07,365.89
2016,2,22,13,0,124.0,381.0,1.5,21.0,476.0,530.95,401.0
2016,2,22,13,15,82.0,351.5,1.45,21.0,414.0,442.68,335.93
2016,2,22,13,30,40.0,322.0,1.4,21.0,352.0,369.18,281.19
2016,2,22,13,45,40.0,314.5,1.4,21.0,344.5,360.52,275.43
2016,2,22,14,0,40.0,307.0,1.4,21.0,337.0,351.78,269.27
2016,2,22,14,15,153.5,314.5,1.4,21.0,419.5,474.17,363.61
2016,2,22,14,30,267.0,322.0,1.4,21.0,502.0,589.7,448.92
2016,2,22,14,45,309.5,296.5,1.4,21.0,496.0,588.71,449.17
2016,2,22,15,0,352.0,271.0,1.4,21.0,490.0,583.94,447.66
2016,2,22,15,15,351.0,252.0,1.45,21.0,458.5,548.62,423.39
2016,2,22,15,30,350.0,233.0,1.5,21.0,427.0,512.28,398.14
2016,2,22,15,45,287.0,221.0,1.6,21.0,371.5,440.17,344.72
2016,2,22,16,0,224.0,209.0,1.7,21.0,316.0,364.62,287.61
2016,2,22,16,15,425.0,156.5,1.65,20.5,331.5,430.88,341.61
2016,2,22,16,30,626.0,104.0,1.6,20.0,347.0,462.94,366.41
2016,2,22,16,45,582.0,95.0,1.6,19.5,295.0,396.33,313.29
2016,2,22,17,0,538.0,86.0,1.6,19.0,243.0,333.33,261.76
2016,2,22,17,15,467.5,74.5,1.55,18.0,191.0,262.08,202.64
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,197.34,147.51
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,129.36,90.48
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,74.25,42.54
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,26.15,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,107.0,14.0,5.15,12.5,22.0,25.47,0.0
2016,2,23,7,30,214.0,28.0,5.3,12.0,44.0,72.93,38.68
2016,2,23,7,45,362.0,38.5,5.45,12.0,93.5,135.4,94.42
2016,2,23,8,0,510.0,49.0,5.6,12.0,143.0,214.26,162.3
2016,2,23,8,15,582.5,57.0,5.8,12.5,198.0,280.88,222.88
2016,2,23,8,30,655.0,65.0,6.0,13.0,253.0,355.27,289.24
2016,2,23,8,45,327.5,68.5,6.25,13.5,162.5,237.44,196.31
2016,2,23,9,0,0.0,72.0,6.5,14.0,72.0,67.0,51.5
2016,2,23,9,15,0.0,76.0,6.7,14.0,76.0,70.74,54.55
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,74.48,57.52
2016,2,23,9,45,0.0,88.5,7.1,14.5,88.5,82.49,63.93
2016,2,23,10,0,0.0,97.0,7.3,15.0,97.0,90.61,70.37
2016,2,23,10,15,25.5,183.5,7.5,15.0,199.5,202.66,163.44
2016,2,23,10,30,51.0,270.0,7.7,15.0,302.0,317.04,256.39
2016,2,23,10,45,25.5,201.5,7.9,15.5,217.5,222.98,178.85
2016,2,23,11,0,0.0,133.0,8.1,16.0,133.0,125.28,97.82
2016,2,23,11,15,55.0,243.0,8.2,16.0,282.5,294.68,237.01
2016,2,23,11,30,110.0,353.0,8.3,16.0,432.0,466.92,374.36
2016,2,23,11,45,217.5,353.5,8.5,16.0,515.0,583.41,468.36
2016,2,23,12,0,325.0,354.0,8.7,16.0,598.0,703.49,563.63
2016,2,23,12,15,635.0,231.5,8.75,15.5,715.0,889.57,715.91
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,1046.89,834.94
2016,2,23,12,45,676.5,223.5,8.9,15.0,741.5,927.92,745.78
2016,2,23,13,0,408.0,338.0,9.0,15.0,651.0,772.75,620.76
2016,2,23,13,15,410.0,333.5,9.0,14.5,644.5,767.06,618.27
2016,2,23,13,30,412.0,329.0,9.0,14.0,638.0,759.52,614.03
2016,2,23,13,45,378.5,331.0,9.0,14.0,610.5,723.93,586.01
2016,2,23,14,0,345.0,333.0,9.0,14.0,583.0,687.8,557.54
2016,2,23,14,15,417.5,295.5,9.0,13.5,587.5,703.3,573.88
2016,2,23,14,30,490.0,258.0,9.0,13.0,592.0,725.83,595.29
2016,2,23,14,45,356.0,277.0,9.05,13.0,513.5,606.35,498.57
2016,2,23,15,0,222.0,296.0,9.1,13.0,435.0,495.26,407.12
2016,2,23,15,15,135.0,266.5,9.1,12.5,349.5,387.32,319.2
2016,2,23,15,30,48.0,237.0,9.1,12.0,264.0,276.4,227.11
2016,2,23,15,45,24.0,180.0,9.1,12.0,193.5,189.79,155.26
2016,2,23,16,0,0.0,123.0,9.1,12.0,123.0,116.36,93.38
2016,2,23,16,15,0.0,109.5,8.95,11.5,109.5,103.35,82.85
2016,2,23,16,30,0.0,96.0,8.8,11.0,96.0,90.39,72.19
2016,2,23,16,45,0.0,82.0,8.7,10.5,82.0,76.98,60.99
2016,2,23,17,0,0.0,68.0,8.6,10.0,68.0,63.62,49.63
2016,2,23,17,15,258.5,61.5,8.4,9.5,111.5,168.72,136.67
2016,2,23,17,30,517.0,55.0,8.2,9.0,155.0,227.54,176.72
2016,2,23,17,45,411.0,42.5,8.0,8.5,105.5,155.12,111.68
2016,2,23,18,0,305.0,30.0,7.8,8.0,56.0,95.72,56.94
2016,2,23,18,15,152.5,15.0,7.7,7.5,28.0,32.96,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,217.0,12.0,4.9,3.5,29.5,36.29,0.0
2016,2,24,7,30,434.0,24.0,5.1,4.0,59.0,107.77,59.59
2016,2,24,7,45,549.0,33.0,5.35,5.0,113.0,173.49,122.8
2016,2,24,8,0,664.0,42.0,5.6,6.0,167.0,252.56,194.68
2016,2,24,8,15,727.0,47.5,5.8,6.5,225.0,322.43,260.81
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,398.6,331.07
2016,2,24,8,45,831.0,56.5,6.25,8.0,341.0,467.89,393.27
2016,2,24,9,0,872.0,60.0,6.5,9.0,399.0,537.34,453.48
2016,2,24,9,15,898.0,63.0,6.45,9.5,453.0,602.03,508.03
2016,2,24,9,30,924.0,66.0,6.4,10.0,507.0,667.08,560.98
2016,2,24,9,45,946.5,66.5,6.4,10.5,557.0,726.83,607.18
2016,2,24,10,0,969.0,67.0,6.4,11.0,607.0,785.81,650.19
2016,2,24,10,15,982.5,68.5,6.3,11.5,650.0,837.88,686.71
2016,2,24,10,30,996.0,70.0,6.2,12.0,693.0,887.73,720.91
2016,2,24,10,45,1009.0,69.0,6.15,12.5,728.5,931.74,750.46
2016,2,24,11,0,1022.0,68.0,6.1,13.0,764.0,972.89,777.55
2016,2,24,11,15,1028.5,69.0,6.0,13.0,792.0,1007.41,800.74
2016,2,24,11,30,1035.0,70.0,5.9,13.0,820.0,1038.25,821.16
2016,2,24,11,45,1032.5,75.0,5.8,13.5,838.5,1061.39,834.41
2016,2,24,12,0,1030.0,80.0,5.7,14.0,857.0,1080.21,844.59
2016,2,24,12,15,1032.5,80.5,5.6,14.0,867.0,1094.32,853.13
2016,2,24,12,30,1035.0,81.0,5.5,14.0,877.0,1104.16,858.8
2016,2,24,12,45,1037.0,79.5,5.45,14.5,877.5,1106.87,858.43
2016,2,24,13,0,1039.0,78.0,5.4,15.0,878.0,1105.19,855.21
2016,2,24,13,15,1037.0,77.5,5.3,15.0,869.0,1096.39,848.47
2016,2,24,13,30,1035.0,77.0,5.2,15.0,860.0,1083.28,838.94
2016,2,24,13,45,1032.5,76.0,5.1,15.5,842.0,1064.87,824.31
2016,2,24,14,0,1030.0,75.0,5.0,16.0,824.0,1042.32,807.03
2016,2,24,14,15,1024.0,74.0,4.9,16.0,797.0,1012.58,786.45
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,979.13,763.37
2016,2,24,14,45,1010.0,71.0,4.75,16.0,735.0,939.29,736.18
2016,2,24,15,0,1002.0,69.0,4.7,16.0,700.0,896.24,706.61
2016,2,24,15,15,990.0,67.5,4.55,16.0,658.0,847.71,672.2
2016,2,24,15,30,978.0,66.0,4.4,16.0,616.0,796.77,635.85
2016,2,24,15,45,961.5,63.5,4.3,16.0,567.0,739.47,594.72
2016,2,24,16,0,945.0,61.0,4.2,16.0,518.0,680.77,551.02
2016,2,24,16,15,921.0,58.5,3.65,15.0,464.0,616.57,500.95
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,552.45,449.22
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,481.8,389.88
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,413.36,330.32
2016,2,24,17,15,767.0,44.0,1.9,12.0,236.5,339.14,265.56
2016,2,24,17,30,709.0,39.0,1.7,11.0,178.0,268.73,201.98
2016,2,24,17,45,603.0,31.5,1.55,10.0,123.0,189.92,132.3
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,123.79,71.59
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,41.82,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,36.71,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,108.27,61.51
2016,2,25,7,45,533.5,35.0,2.7,8.5,114.5,172.46,120.91
2016,2,25,8,0,646.0,44.0,3.0,10.0,168.0,250.09,189.56
2016,2,25,8,15,709.0,50.0,2.85,10.5,226.0,319.6,253.06
2016,2,25,8,30,772.0,56.0,2.7,11.0,284.0,395.45,320.03
2016,2,25,8,45,810.5,60.5,2.55,12.0,341.0,463.78,378.01
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,534.7,435.2
2016,2,25,9,15,875.5,68.0,2.35,13.5,452.0,595.95,483.61
2016,2,25,9,30,902.0,71.0,2.3,14.0,506.0,660.27,532.33
2016,2,25,9,45,919.5,74.0,2.3,15.0,554.5,718.5,573.11
2016,2,25,10,0,937.0,77.0,2.3,16.0,603.0,775.57,610.19
2016,2,25,10,15,950.0,79.0,2.25,16.5,645.0,826.56,642.79
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,875.37,673.2
2016,2,25,10,45,971.0,83.0,2.2,17.5,722.0,917.52,698.97
2016,2,25,11,0,979.0,85.0,2.2,18.0,757.0,956.63,722.39
2016,2,25,11,15,985.5,86.0,2.2,18.0,783.5,989.99,743.16
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,1019.82,761.59
2016,2,25,11,45,994.5,88.5,2.25,18.5,828.0,1042.74,774.66
2016,2,25,12,0,997.0,90.0,2.3,19.0,846.0,1061.68,785.26
2016,2,25,12,15,998.5,90.0,2.3,19.0,855.0,1073.87,792.51
2016,2,25,12,30,1000.0,90.0,2.3,19.0,864.0,1081.91,797.29
2016,2,25,12,45,998.0,91.0,2.35,19.0,863.5,1083.45,798.72
2016,2,25,13,0,996.0,92.0,2.4,19.0,863.0,1080.76,797.66
2016,2,25,13,15,993.5,91.5,2.45,19.0,853.5,1071.7,792.66
2016,2,25,13,30,991.0,91.0,2.5,19.0,844.0,1058.5,785.16
2016,2,25,13,45,984.0,91.0,2.6,19.0,825.0,1037.56,773.25
2016,2,25,14,0,977.0,91.0,2.7,19.0,806.0,1012.83,758.87
2016,2,25,14,15,969.5,90.0,2.75,19.0,779.0,982.87,740.47
2016,2,25,14,30,962.0,89.0,2.8,19.0,752.0,949.47,719.71
2016,2,25,14,45,943.5,90.5,2.9,19.0,715.0,906.34,692.51
2016,2,25,15,0,925.0,92.0,3.0,19.0,678.0,860.9,663.38
2016,2,25,15,15,909.5,89.5,3.1,18.5,635.5,811.33,632.04
2016,2,25,15,30,894.0,87.0,3.2,18.0,593.0,759.88,598.66
2016,2,25,15,45,872.0,84.5,3.35,18.0,544.5,706.55,562.22
2016,2,25,16,0,850.0,82.0,3.5,18.0,496.0,647.9,518.86
2016,2,25,16,15,821.0,78.0,3.45,17.0,443.0,583.13,470.33
2016,2,25,16,30,792.0,74.0,3.4,16.0,390.0,519.15,420.49
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.5,447.98,362.23
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,380.06,304.5
2016,2,25,17,15,638.0,57.0,3.3,14.0,220.5,306.76,241.24
2016,2,25,17,30,572.0,50.0,3.3,13.0,164.0,239.22,181.12
2016,2,25,17,45,461.0,39.5,3.35,12.0,112.5,164.22,115.87
2016,2,25,18,0,350.0,29.0,3.4,11.0,61.0,102.82,61.52
2016,2,25,18,15,175.0,14.5,3.55,10.5,30.5,35.19,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,34.12,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,100.72,60.54
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,162.48,117.05
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,238.22,184.62
2016,2,26,8,15,648.5,56.0,2.45,6.0,220.0,305.99,246.78
2016,2,26,8,30,714.0,63.0,2.7,7.0,277.0,379.57,312.38
2016,2,26,8,45,756.5,68.0,2.95,8.0,333.5,447.3,371.33
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,518.13,430.63
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.5,582.29,482.28
2016,2,26,9,30,856.0,81.0,2.9,10.0,497.0,647.21,532.41
2016,2,26,9,45,875.5,84.0,2.75,10.5,545.0,705.2,575.14
2016,2,26,10,0,895.0,87.0,2.6,11.0,593.0,757.73,610.34
2016,2,26,10,15,909.5,89.5,2.45,11.5,635.5,808.73,643.46
2016,2,26,10,30,924.0,92.0,2.3,12.0,678.0,857.82,674.26
2016,2,26,10,45,934.0,94.0,2.15,12.5,712.5,900.32,699.6
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,940.03,722.38
2016,2,26,11,15,951.0,97.0,1.8,13.0,774.0,972.9,740.64
2016,2,26,11,30,958.0,98.0,1.6,13.0,801.0,1002.38,756.11
2016,2,26,11,45,961.5,99.5,1.45,13.5,819.0,1025.57,766.37
2016,2,26,12,0,965.0,101.0,1.3,14.0,837.0,1044.93,773.89
2016,2,26,12,15,967.0,101.5,1.2,14.5,846.0,1057.8,778.04
2016,2,26,12,30,969.0,102.0,1.1,15.0,855.0,1066.64,779.69
2016,2,26,12,45,969.5,101.5,1.0,15.5,855.5,1068.81,777.22
2016,2,26,13,0,970.0,101.0,0.9,16.0,856.0,1066.88,772.35
2016,2,26,13,15,968.0,100.5,0.9,16.0,847.0,1058.41,767.33
2016,2,26,13,30,966.0,100.0,0.9,16.0,838.0,1045.9,760.04
2016,2,26,13,45,962.0,99.0,0.95,16.5,820.0,1026.97,748.57
2016,2,26,14,0,958.0,98.0,1.0,17.0,802.0,1004.22,734.82
2016,2,26,14,15,950.5,96.5,1.05,17.0,775.0,974.05,717.69
2016,2,26,14,30,943.0,95.0,1.1,17.0,748.0,940.52,698.31
2016,2,26,14,45,933.0,93.0,1.2,17.0,713.5,901.13,675.65
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,858.93,650.66
2016,2,26,15,15,908.0,89.0,1.35,16.5,637.0,810.3,621.22
2016,2,26,15,30,893.0,87.0,1.4,16.0,595.0,759.76,589.79
2016,2,26,15,45,872.5,84.0,1.5,16.0,547.0,706.83,555.24
2016,2,26,16,0,852.0,81.0,1.6,16.0,499.0,648.49,513.77
2016,2,26,16,15,824.0,77.0,1.45,15.5,446.0,584.14,465.17
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,520.48,415.51
2016,2,26,16,45,753.5,68.5,1.2,14.5,337.0,450.3,359.31
2016,2,26,17,0,711.0,64.0,1.1,14.0,281.0,383.18,303.43
2016,2,26,17,15,646.5,57.0,1.1,13.0,224.5,309.88,241.61
2016,2,26,17,30,582.0,50.0,1.1,12.0,168.0,242.24,182.43
2016,2,26,17,45,472.0,40.0,1.15,11.0,116.0,167.34,117.96
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,105.86,64.14
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,36.38,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,32.5,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,94.08,57.4
2016,2,27,7,45,408.5,43.5,2.45,9.0,109.0,153.34,109.79
2016,2,27,8,0,516.0,56.0,2.7,10.0,159.0,225.86,173.25
2016,2,27,8,15,583.5,64.5,2.9,11.0,214.5,292.25,232.67
2016,2,27,8,30,651.0,73.0,3.1,12.0,270.0,365.78,296.69
2016,2,27,8,45,692.5,79.5,3.35,13.0,325.0,431.27,352.6
2016,2,27,9,0,734.0,86.0,3.6,14.0,380.0,499.96,409.09
2016,2,27,9,15,457.0,152.0,3.7,14.5,343.5,443.45,362.9
2016,2,27,9,30,180.0,218.0,3.8,15.0,307.0,344.66,280.26
2016,2,27,9,45,507.0,161.0,3.9,15.5,443.0,534.54,435.26
2016,2,27,10,0,834.0,104.0,4.0,16.0,579.0,738.04,592.11
2016,2,27,10,15,849.5,107.0,4.05,16.5,620.5,788.49,625.56
2016,2,27,10,30,865.0,110.0,4.1,17.0,662.0,837.25,658.23
2016,2,27,10,45,875.5,112.5,4.15,17.5,696.0,879.24,685.62
2016,2,27,11,0,886.0,115.0,4.2,18.0,730.0,918.64,710.94
2016,2,27,11,15,893.5,116.5,4.2,18.0,756.5,951.38,732.52
2016,2,27,11,30,901.0,118.0,4.2,18.0,783.0,973.2,746.53
2016,2,27,11,45,905.5,119.5,4.2,18.5,801.0,996.21,760.07
2016,2,27,12,0,910.0,121.0,4.2,19.0,819.0,1015.66,771.16
2016,2,27,12,15,912.0,121.5,4.2,19.0,828.0,1027.9,778.93
2016,2,27,12,30,914.0,122.0,4.2,19.0,837.0,1036.34,784.31
2016,2,27,12,45,913.5,122.5,4.25,19.5,837.0,1038.47,784.42
2016,2,27,13,0,913.0,123.0,4.3,20.0,837.0,1036.72,782.11
2016,2,27,13,15,910.0,122.5,4.3,20.0,828.0,1027.58,776.17
2016,2,27,13,30,907.0,122.0,4.3,20.0,819.0,1014.66,767.87
2016,2,27,13,45,900.5,121.5,4.3,20.0,800.5,994.71,754.91
2016,2,27,14,0,894.0,121.0,4.3,20.0,782.0,979.12,745.11
2016,2,27,14,15,886.0,119.5,4.25,20.0,755.5,949.5,725.4
2016,2,27,14,30,878.0,118.0,4.2,20.0,729.0,916.73,703.61
2016,2,27,14,45,864.0,116.5,4.2,20.0,694.5,875.91,676.35
2016,2,27,15,0,850.0,115.0,4.2,20.0,660.0,832.73,647.28
2016,2,27,15,15,834.0,112.5,4.1,19.5,619.0,784.82,615.3
2016,2,27,15,30,818.0,110.0,4.0,19.0,578.0,735.28,581.71
2016,2,27,15,45,794.5,106.5,3.95,19.0,530.5,678.14,540.21
2016,2,27,16,0,771.0,103.0,3.9,19.0,483.0,622.77,498.1
2016,2,27,16,15,739.5,98.0,3.55,18.5,431.0,558.9,448.59
2016,2,27,16,30,708.0,93.0,3.2,18.0,379.0,496.3,398.73
2016,2,27,16,45,662.0,86.5,2.85,17.5,324.5,426.7,341.94
2016,2,27,17,0,616.0,80.0,2.5,17.0,270.0,360.81,286.49
2016,2,27,17,15,548.5,71.0,2.3,16.0,215.0,288.49,225.29
2016,2,27,17,30,481.0,62.0,2.1,15.0,160.0,223.29,168.59
2016,2,27,17,45,373.0,48.5,1.95,14.5,110.0,151.27,107.14
2016,2,27,18,0,265.0,35.0,1.8,14.0,60.0,92.14,56.81
2016,2,27,18,15,132.5,17.5,1.95,13.5,30.0,35.83,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,4.15,11.5,29.0,33.36,0.0
2016,2,28,7,30,215.0,37.0,4.3,12.0,58.0,84.36,53.05
2016,2,28,7,45,326.5,52.0,4.5,13.0,107.0,141.33,101.51
2016,2,28,8,0,438.0,67.0,4.7,14.0,156.0,212.26,162.25
2016,2,28,8,15,219.0,61.5,5.05,14.5,106.0,152.83,120.97
2016,2,28,8,30,0.0,56.0,5.4,15.0,56.0,52.06,38.8
2016,2,28,8,45,0.0,46.5,5.75,16.0,46.5,43.2,31.1
2016,2,28,9,0,0.0,37.0,6.1,17.0,37.0,34.36,23.41
2016,2,28,9,15,0.0,93.5,6.2,17.5,93.5,87.5,67.68
2016,2,28,9,30,0.0,150.0,6.3,18.0,150.0,142.97,112.97
2016,2,28,9,45,0.0,150.0,6.4,18.5,150.0,142.54,112.0
2016,2,28,10,0,0.0,150.0,6.5,19.0,150.0,142.23,111.2
2016,2,28,10,15,2.5,170.0,6.4,19.0,172.0,163.76,128.38
2016,2,28,10,30,5.0,190.0,6.3,19.0,194.0,185.59,145.67
2016,2,28,10,45,7.5,205.5,6.2,19.5,211.5,203.16,159.16
2016,2,28,11,0,10.0,221.0,6.1,20.0,229.0,220.94,172.71
2016,2,28,11,15,14.0,244.5,6.0,20.5,255.5,248.36,193.78
2016,2,28,11,30,18.0,268.0,5.9,21.0,282.0,276.09,214.87
2016,2,28,11,45,15.5,259.0,5.8,21.5,271.0,264.73,205.25
2016,2,28,12,0,13.0,250.0,5.7,22.0,260.0,253.34,195.74
2016,2,28,12,15,92.5,324.5,5.5,22.0,397.5,421.53,327.46
2016,2,28,12,30,172.0,399.0,5.3,22.0,535.0,596.05,458.52
2016,2,28,12,45,223.5,393.0,5.15,22.5,569.0,640.32,490.58
2016,2,28,13,0,275.0,387.0,5.0,23.0,603.0,697.45,531.58
2016,2,28,13,15,221.5,388.5,4.8,23.0,561.5,631.43,481.78
2016,2,28,13,30,168.0,390.0,4.6,23.0,520.0,579.17,441.98
2016,2,28,13,45,507.0,265.5,4.45,23.0,644.5,787.71,602.52
2016,2,28,14,0,846.0,141.0,4.3,23.0,769.0,957.45,723.09
2016,2,28,14,15,837.0,139.0,4.15,23.0,743.0,927.32,701.29
2016,2,28,14,30,828.0,137.0,4.0,23.0,717.0,894.26,678.94
2016,2,28,14,45,809.0,137.0,3.85,23.0,681.5,852.1,650.26
2016,2,28,15,0,790.0,137.0,3.7,23.0,646.0,811.78,622.82
2016,2,28,15,15,551.5,194.0,3.55,23.0,538.5,652.1,506.1
2016,2,28,15,30,313.0,251.0,3.4,23.0,431.0,504.21,392.98
2016,2,28,15,45,511.0,185.0,3.3,23.0,451.5,564.69,442.83
2016,2,28,16,0,709.0,119.0,3.2,23.0,472.0,600.57,471.8
2016,2,28,16,15,676.0,113.0,2.85,22.0,421.0,537.57,424.16
2016,2,28,16,30,643.0,107.0,2.5,21.0,370.0,476.14,376.84
2016,2,28,16,45,597.0,99.0,2.2,20.5,316.5,408.26,322.54
2016,2,28,17,0,551.0,91.0,1.9,20.0,263.0,344.2,269.75
2016,2,28,17,15,482.0,80.5,1.8,19.0,209.0,273.36,211.2
2016,2,28,17,30,413.0,70.0,1.7,18.0,155.0,208.84,156.51
2016,2,28,17,45,312.0,54.0,1.65,17.5,107.0,140.68,99.42
2016,2,28,18,0,211.0,38.0,1.6,17.0,59.0,85.14,53.17
2016,2,28,18,15,105.5,19.0,1.65,16.5,29.5,34.12,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,14.5,28.0,30.86,0.0
2016,2,29,7,30,142.0,42.0,1.5,15.0,56.0,73.58,47.82
2016,2,29,7,45,248.5,60.0,1.75,15.5,104.0,131.03,94.91
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,199.14,151.91
2016,2,29,8,15,425.0,91.0,2.1,16.5,205.0,261.31,205.23
2016,2,29,8,30,495.0,104.0,2.2,17.0,258.0,331.33,264.08
2016,2,29,8,45,247.5,97.5,2.3,17.5,174.5,225.95,182.17
2016,2,29,9,0,0.0,91.0,2.4,18.0,91.0,85.23,65.59
2016,2,29,9,15,0.0,104.0,2.45,18.5,104.0,97.66,75.63
2016,2,29,9,30,0.0,117.0,2.5,19.0,117.0,110.13,85.39
2016,2,29,9,45,34.0,189.0,2.65,19.5,208.5,211.96,167.64
2016,2,29,10,0,68.0,261.0,2.8,20.0,300.0,315.25,248.29
2016,2,29,10,15,71.0,278.0,2.85,20.5,322.0,338.1,264.6
2016,2,29,10,30,74.0,295.0,2.9,21.0,344.0,361.09,281.12
2016,2,29,10,45,59.5,299.5,2.95,21.5,340.0,355.63,275.44
2016,2,29,11,0,45.0,304.0,3.0,22.0,336.0,349.14,269.12
2016,2,29,11,15,225.5,315.0,3.05,22.0,482.5,538.37,415.46
2016,2,29,11,30,406.0,326.0,3.1,22.0,629.0,736.84,560.65
2016,2,29,11,45,316.5,357.0,3.15,22.5,596.5,693.96,525.07
2016,2,29,12,0,227.0,388.0,3.2,23.0,564.0,633.33,478.53
2016,2,29,12,15,225.5,393.0,3.25,23.0,569.5,639.91,483.41
2016,2,29,12,30,224.0,398.0,3.3,23.0,575.0,645.48,487.23
2016,2,29,12,45,134.0,373.0,3.35,23.0,479.0,529.72,401.81
2016,2,29,13,0,44.0,348.0,3.4,23.0,383.0,399.63,303.97
2016,2,29,13,15,184.0,358.0,3.4,23.0,501.5,560.74,427.67
2016,2,29,13,30,324.0,368.0,3.4,23.0,620.0,718.34,542.99
2016,2,29,13,45,567.5,262.5,3.45,23.0,691.5,842.5,636.57
2016,2,29,14,0,811.0,157.0,3.5,23.0,763.0,943.43,708.19
2016,2,29,14,15,472.5,251.0,3.5,23.0,601.0,718.18,547.78
2016,2,29,14,30,134.0,345.0,3.5,23.0,439.0,484.32,370.55
2016,2,29,14,45,412.5,263.5,3.55,23.0,534.5,650.59,501.79
2016,2,29,15,0,691.0,182.0,3.6,23.0,630.0,780.23,600.68
2016,2,29,15,15,671.0,177.0,3.6,23.0,589.5,731.6,565.47
2016,2,29,15,30,651.0,172.0,3.6,23.0,549.0,682.14,530.26
2016,2,29,15,45,626.5,164.5,3.6,23.0,503.5,626.53,489.85
2016,2,29,16,0,602.0,157.0,3.6,23.0,458.0,567.94,446.41
2016,2,29,16,15,566.0,148.5,3.3,22.5,408.0,505.92,399.33
2016,2,29,16,30,530.0,140.0,3.0,22.0,358.0,446.17,352.83
2016,2,29,16,45,488.0,127.0,2.75,21.5,306.0,381.43,301.41
2016,2,29,17,0,446.0,114.0,2.5,21.0,254.0,320.47,251.62
2016,2,29,17,15,378.5,99.0,2.25,20.0,202.0,252.15,195.49
2016,2,29,17,30,311.0,84.0,2.0,19.0,150.0,191.46,144.64
2016,2,29,17,45,232.0,63.0,1.75,18.5,103.5,126.58,90.52
2016,2,29,18,0,153.0,42.0,1.5,18.0,57.0,75.4,48.19
2016,2,29,18,15,76.5,21.0,1.55,17.5,28.5,31.47,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.0,3.25,16.5,11.0,10.19,0.0
2016,3,1,7,30,0.0,22.0,3.4,17.0,22.0,20.41,10.79
2016,3,1,7,45,0.0,40.5,3.6,17.5,40.5,37.8,25.85
2016,3,1,8,0,0.0,59.0,3.8,18.0,59.0,55.51,41.04
2016,3,1,8,15,0.0,78.5,3.85,18.5,78.5,74.25,56.83
2016,3,1,8,30,0.0,98.0,3.9,19.0,98.0,93.04,72.34
2016,3,1,8,45,31.5,135.0,3.95,19.5,148.0,149.54,118.69
2016,3,1,9,0,63.0,172.0,4.0,20.0,198.0,206.88,165.01
2016,3,1,9,15,303.5,164.0,3.9,20.5,314.0,358.5,288.2
2016,3,1,9,30,544.0,156.0,3.8,21.0,430.0,530.43,422.77
2016,3,1,9,45,679.0,133.5,3.75,22.0,508.0,631.95,498.34
2016,3,1,10,0,814.0,111.0,3.7,23.0,586.0,736.11,572.72
2016,3,1,10,15,831.0,114.0,3.7,23.0,627.5,787.03,607.01
2016,3,1,10,30,848.0,117.0,3.7,23.0,669.0,836.41,640.12
2016,3,1,10,45,870.5,114.0,3.75,23.5,706.0,882.01,669.19
2016,3,1,11,0,893.0,111.0,3.8,24.0,743.0,918.91,691.99
2016,3,1,11,15,902.0,112.5,4.05,24.0,770.0,952.72,715.13
2016,3,1,11,30,911.0,114.0,4.3,24.0,797.0,983.42,736.2
2016,3,1,11,45,925.0,110.0,4.6,24.5,817.5,1009.53,753.29
2016,3,1,12,0,939.0,106.0,4.9,25.0,838.0,1032.26,768.87
2016,3,1,12,15,942.5,106.5,5.1,25.0,848.0,1046.13,779.3
2016,3,1,12,30,946.0,107.0,5.3,25.0,858.0,1056.06,787.28
2016,3,1,12,45,953.0,103.5,5.55,25.0,860.0,1061.03,792.46
2016,3,1,13,0,960.0,100.0,5.8,25.0,862.0,1061.93,795.01
2016,3,1,13,15,958.0,99.5,5.85,24.5,853.0,1053.23,791.3
2016,3,1,13,30,956.0,99.0,5.9,24.0,844.0,1040.51,785.01
2016,3,1,13,45,956.0,96.0,6.0,24.0,827.0,1022.97,774.28
2016,3,1,14,0,956.0,93.0,6.1,24.0,810.0,1001.48,760.89
2016,3,1,14,15,949.5,92.0,6.1,23.5,784.0,972.46,743.17
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,940.02,722.99
2016,3,1,14,45,923.5,93.5,6.1,23.0,721.5,897.17,693.87
2016,3,1,15,0,904.0,96.0,6.1,23.0,685.0,852.14,663.04
2016,3,1,15,15,889.5,94.0,6.05,22.5,643.5,804.2,630.86
2016,3,1,15,30,875.0,92.0,6.0,22.0,602.0,758.95,600.28
2016,3,1,15,45,856.5,88.5,5.95,22.0,554.0,702.59,559.81
2016,3,1,16,0,838.0,85.0,5.9,22.0,506.0,645.31,516.09
2016,3,1,16,15,810.0,81.0,5.6,21.5,453.5,581.25,466.12
2016,3,1,16,30,782.0,77.0,5.3,21.0,401.0,517.92,415.37
2016,3,1,16,45,744.5,71.5,5.05,20.5,345.5,449.48,359.19
2016,3,1,17,0,707.0,66.0,4.8,20.0,290.0,383.62,303.35
2016,3,1,17,15,645.5,59.0,4.4,19.0,233.5,311.14,241.2
2016,3,1,17,30,584.0,52.0,4.0,18.0,177.0,244.2,182.31
2016,3,1,17,45,484.5,42.0,3.6,17.5,124.5,171.54,119.46
2016,3,1,18,0,385.0,32.0,3.2,17.0,72.0,111.01,67.77
2016,3,1,18,15,192.5,16.0,3.2,16.5,36.0,42.36,2.0
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.2,8.5,38.0,44.62,8.88
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,115.4,73.86
2016,3,2,7,45,490.5,43.5,2.45,10.0,129.0,176.47,127.33
2016,3,2,8,0,586.0,54.0,2.6,11.0,182.0,249.18,191.47
2016,3,2,8,15,646.5,61.0,2.95,11.5,238.5,316.1,251.88
2016,3,2,8,30,707.0,68.0,3.3,12.0,295.0,389.26,316.16
2016,3,2,8,45,739.0,75.0,3.7,13.0,349.5,453.25,370.92
2016,3,2,9,0,771.0,82.0,4.1,14.0,404.0,520.11,425.97
2016,3,2,9,15,798.0,86.0,4.05,14.5,456.5,582.34,475.6
2016,3,2,9,30,825.0,90.0,4.0,15.0,509.0,645.21,523.98
2016,3,2,9,45,835.0,96.5,3.95,16.0,554.5,699.25,562.88
2016,3,2,10,0,845.0,103.0,3.9,17.0,600.0,751.66,597.6
2016,3,2,10,15,859.5,106.0,3.9,17.5,641.0,801.84,631.24
2016,3,2,10,30,874.0,109.0,3.9,18.0,682.0,850.21,663.03
2016,3,2,10,45,876.0,115.0,3.9,18.5,713.5,889.12,687.68
2016,3,2,11,0,878.0,121.0,3.9,19.0,745.0,924.87,709.91
2016,3,2,11,15,884.5,122.5,3.95,19.5,771.0,956.43,729.39
2016,3,2,11,30,891.0,124.0,4.0,20.0,797.0,976.85,741.17
2016,3,2,11,45,885.0,131.0,4.05,20.5,812.0,1003.9,757.6
2016,3,2,12,0,879.0,138.0,4.1,21.0,827.0,1019.07,765.94
2016,3,2,12,15,880.5,138.5,4.2,21.5,835.0,1030.52,772.28
2016,3,2,12,30,882.0,139.0,4.3,22.0,843.0,1038.18,776.23
2016,3,2,12,45,866.0,147.5,4.45,22.5,838.5,1033.49,772.36
2016,3,2,13,0,850.0,156.0,4.6,23.0,834.0,1024.91,766.44
2016,3,2,13,15,846.0,155.5,4.6,23.0,824.0,1014.75,759.9
2016,3,2,13,30,842.0,155.0,4.6,23.0,814.0,1000.97,751.07
2016,3,2,13,45,820.0,161.5,4.65,23.0,792.0,973.95,733.79
2016,3,2,14,0,798.0,168.0,4.7,23.0,770.0,949.64,718.44
2016,3,2,14,15,788.0,165.5,4.7,23.0,743.0,918.6,698.03
2016,3,2,14,30,778.0,163.0,4.7,23.0,716.0,884.84,675.72
2016,3,2,14,45,500.0,237.5,4.75,23.0,587.0,697.63,539.72
2016,3,2,15,0,222.0,312.0,4.8,23.0,458.0,510.52,396.33
2016,3,2,15,15,224.0,291.0,4.7,23.0,430.5,480.73,375.3
2016,3,2,15,30,226.0,270.0,4.6,23.0,403.0,450.16,352.87
2016,3,2,15,45,113.0,177.0,4.6,23.0,243.5,261.7,206.43
2016,3,2,16,0,0.0,84.0,4.6,23.0,84.0,78.23,58.21
2016,3,2,16,15,287.0,107.0,4.3,22.5,226.5,294.64,236.9
2016,3,2,16,30,574.0,130.0,4.0,22.0,369.0,459.15,365.46
2016,3,2,16,45,527.0,120.0,3.75,21.5,316.0,392.67,311.38
2016,3,2,17,0,480.0,110.0,3.5,21.0,263.0,330.44,260.2
2016,3,2,17,15,413.5,96.5,3.3,20.0,210.5,261.99,203.57
2016,3,2,17,30,347.0,83.0,3.1,19.0,158.0,201.01,152.03
2016,3,2,17,45,256.5,63.5,2.9,18.5,110.0,135.81,97.54
2016,3,2,18,0,166.0,44.0,2.7,18.0,62.0,79.35,51.28
2016,3,2,18,15,83.0,22.0,3.0,18.0,31.0,33.25,4.0
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
