Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1080.59,797.16
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1096.15,805.6
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1105.05,810.91
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1109.77,813.74
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1108.28,811.7
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1102.6,807.15
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1090.74,799.86
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1074.81,790.1
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1052.95,777.05
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1027.27,761.55
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,995.02,741.28
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,959.35,718.71
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,916.37,691.06
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,870.97,661.55
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,821.72,628.78
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,770.46,594.24
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,713.83,555.64
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,656.05,513.14
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,594.89,467.12
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,531.7,418.14
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,464.38,364.31
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,399.1,310.23
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,329.07,251.08
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,263.06,193.75
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,194.8,135.0
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,135.33,84.85
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,75.49,40.29
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,31.72,10.65
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,11.44,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,39.24,16.92
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,91.64,52.19
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,147.87,97.17
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,215.36,154.67
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,279.54,211.42
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,350.26,272.6
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,416.84,329.1
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,486.36,385.83
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,550.84,435.82
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,616.2,484.38
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,674.56,526.65
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,734.29,567.5
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,788.31,602.08
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,840.64,634.74
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,887.65,664.41
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,932.09,691.97
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,970.94,714.64
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1006.59,735.03
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,1035.47,752.95
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,1060.64,768.59
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,1080.5,779.45
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1096.38,787.89
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1105.66,793.87
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1110.8,797.46
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1109.24,797.01
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1103.51,794.14
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1092.14,787.32
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1076.7,778.09
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,1054.35,763.6
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,1028.2,746.78
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,996.56,728.85
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,961.52,708.6
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,919.77,682.35
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,875.27,654.08
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,825.66,622.02
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,773.99,588.13
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,717.25,550.16
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,659.4,508.29
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,598.77,463.37
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,536.07,415.49
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,468.57,362.36
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,402.83,308.71
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,332.87,251.03
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,266.82,194.73
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,197.83,135.85
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,137.37,85.22
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,76.72,40.37
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,32.08,10.98
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,12.39,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,40.97,19.08
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,92.83,54.5
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,147.74,98.62
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,213.79,155.1
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,277.17,211.33
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,346.83,271.97
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,412.28,328.57
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,480.25,385.43
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,544.57,436.82
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,609.99,487.15
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,669.53,531.91
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,725.5,572.34
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,779.26,607.14
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,831.43,639.96
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,877.89,668.83
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,921.86,695.43
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,959.92,716.43
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,994.84,734.96
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1023.56,752.01
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1048.69,766.66
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,1067.59,775.74
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,1082.6,782.34
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,1091.1,786.4
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,1095.56,788.02
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,1094.94,785.03
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1090.24,779.64
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,1077.98,771.21
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,1061.77,760.49
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,1039.73,744.75
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,1013.99,726.87
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,982.32,706.22
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,947.34,683.53
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,905.73,657.62
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,861.45,629.84
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,812.8,600.11
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,762.19,568.61
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,705.61,531.13
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,650.35,491.85
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,587.5,446.91
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,525.05,400.64
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,458.5,348.91
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,393.88,296.87
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,324.71,241.27
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,260.63,187.83
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,193.01,131.25
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,133.95,82.67
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,75.08,39.77
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,31.92,11.69
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,11.97,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,43.95,20.31
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,97.04,56.0
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,152.95,100.89
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,219.57,157.72
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,283.54,214.24
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,353.7,274.84
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,419.1,330.21
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,487.3,385.72
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,551.35,435.95
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,616.18,484.81
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,673.7,527.4
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,732.54,568.95
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,785.78,604.15
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,837.26,637.56
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,883.68,666.98
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,927.55,694.31
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,964.9,717.27
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,999.05,738.0
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,1027.92,756.33
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1053.16,772.33
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,1072.16,783.14
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,1087.22,791.49
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,1095.71,796.94
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,1100.12,799.94
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,1097.9,799.15
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1091.59,795.89
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,1079.21,788.19
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,1062.86,778.05
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,1040.74,764.7
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,1014.94,748.95
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,983.12,728.76
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,947.98,706.32
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,853.97,643.25
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,754.29,572.1
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,770.8,588.9
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,762.88,585.63
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,706.24,545.93
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,650.9,504.71
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,588.44,457.98
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,526.28,409.98
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,458.81,355.65
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,393.66,301.57
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,324.76,244.11
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,260.89,189.36
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,193.15,132.08
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,134.34,83.48
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,75.68,40.54
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,32.54,12.6
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,12.67,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,42.38,24.42
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,83.61,55.36
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,132.31,94.03
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,190.17,142.02
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,131.94,101.18
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,48.33,35.08
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,101.89,79.4
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,156.69,123.69
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,218.3,172.85
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,280.7,221.85
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,477.04,379.73
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,692.62,546.2
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,749.35,585.73
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,808.07,625.36
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,855.5,658.18
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,895.16,685.36
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,880.99,673.2
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,840.26,637.67
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,866.27,655.29
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,889.87,670.83
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,853.64,641.44
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,805.49,604.03
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,966.26,725.69
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,1099.85,815.77
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,1104.51,816.05
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,1104.96,814.45
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,1094.35,807.32
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,1079.64,797.66
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,1061.05,785.57
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,1038.29,770.8
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,1006.4,749.6
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,971.02,726.1
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,924.21,694.75
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,875.65,662.09
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,825.58,629.14
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,773.56,594.43
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,719.02,556.0
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,664.95,515.43
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,539.3,419.85
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,428.12,333.88
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,428.06,332.76
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,405.45,310.95
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,335.63,252.23
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,270.16,195.79
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,201.46,136.96
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,140.94,86.2
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,79.95,41.51
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,34.57,13.24
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,12.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,19.62,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,43.82,24.75
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,90.69,56.29
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,139.1,95.58
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,195.22,143.31
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,250.7,191.16
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,309.98,241.6
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,371.09,292.9
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,436.56,346.31
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,527.8,417.53
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,629.66,494.45
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,689.52,538.56
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,745.65,578.41
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,799.89,613.25
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,852.71,646.41
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,898.95,675.24
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,942.48,701.88
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,979.12,723.9
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1012.32,743.52
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1040.85,761.17
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1065.67,776.44
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1076.39,781.1
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,1082.41,782.94
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,1090.49,787.47
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,1094.62,789.57
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,970.39,706.09
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,817.78,595.26
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,803.37,585.76
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,787.5,574.43
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,716.81,524.38
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,637.77,468.42
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,703.21,518.03
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,758.93,559.1
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,717.67,530.39
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,675.96,501.79
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,633.72,473.59
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,584.82,440.31
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,612.7,464.01
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,615.71,468.31
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,568.34,433.22
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,519.21,395.95
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,451.95,344.13
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,387.27,292.61
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,318.74,237.49
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,255.18,184.7
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,188.77,129.68
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,131.56,83.22
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,75.1,41.96
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,32.73,14.21
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,18.18,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,43.34,26.01
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,85.63,56.52
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,132.26,94.4
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,186.68,140.29
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,239.12,184.65
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,299.83,235.8
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,261.3,208.89
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,190.74,151.79
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,333.05,267.13
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,496.78,396.36
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,529.08,419.35
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,549.78,433.2
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,610.64,478.58
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,667.49,520.23
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,671.3,519.23
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,677.08,519.49
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,691.69,527.59
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,703.72,533.71
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,737.3,557.06
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,770.32,579.67
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,822.5,616.08
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,883.56,657.62
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,865.0,642.48
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,835.53,620.56
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,804.99,596.0
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,772.98,570.54
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,661.16,490.41
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,550.65,409.76
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,586.3,436.8
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,609.22,454.15
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,478.91,359.51
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,362.46,272.93
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,613.32,468.06
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,813.1,614.72
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,668.64,509.38
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,537.26,411.12
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,584.25,450.7
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,606.74,470.07
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,546.18,424.56
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,486.78,378.98
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,422.49,327.69
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,361.37,277.63
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,294.42,222.81
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,235.47,173.41
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,172.83,121.91
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,119.93,79.5
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,69.35,41.94
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,31.26,15.26
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,9.05,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,16.73,1.62
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,45.4,27.85
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,85.94,58.23
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,129.95,91.82
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,186.47,137.86
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,221.69,171.93
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,244.53,193.72
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,337.31,268.55
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,449.54,358.41
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,292.33,234.81
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,89.51,67.74
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,311.93,248.53
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,543.78,427.28
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,457.52,357.33
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,355.73,274.93
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,194.68,150.12
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,34.5,22.18
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,379.08,296.97
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,727.43,553.05
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,694.1,524.58
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,646.3,487.58
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,741.85,557.91
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,828.71,620.06
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,651.5,489.97
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,449.05,337.91
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,456.11,343.16
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,462.88,347.56
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,755.81,570.81
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,1003.21,744.47
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,980.06,727.79
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,953.88,710.98
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,922.29,691.91
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,888.03,670.86
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,852.16,647.22
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,810.11,619.08
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,571.32,441.79
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,342.58,263.41
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,322.03,249.04
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,301.01,233.62
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,183.19,142.07
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,69.82,51.41
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,61.4,44.81
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,53.0,38.1
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,164.09,125.18
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,236.76,174.89
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,175.93,123.68
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,123.25,80.6
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,71.38,42.43
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,33.24,16.57
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,10.96,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,19.18,4.71
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,50.62,29.43
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,97.52,62.85
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,69.58,47.09
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,18.54,10.12
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,24.58,15.17
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,30.63,20.11
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,52.07,37.83
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,73.55,55.31
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,100.34,76.69
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,127.31,97.81
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,120.69,91.97
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,114.09,86.26
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,141.25,107.42
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,168.71,128.55
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,210.08,160.29
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,252.02,192.02
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,213.58,161.82
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,175.16,131.73
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,179.71,135.43
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,184.27,139.13
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,198.41,149.92
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,212.55,160.68
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,367.8,279.48
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,519.21,391.6
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,462.83,349.06
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,406.49,306.9
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,250.76,190.1
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,109.8,81.1
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,103.59,76.43
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,97.39,71.64
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,123.79,92.55
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,150.2,113.4
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,152.42,115.1
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,154.63,116.84
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,151.3,114.46
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,148.06,112.17
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,261.16,202.6
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,369.59,287.17
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,253.83,197.46
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,149.21,114.92
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,157.24,121.91
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,165.54,128.75
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,137.62,106.67
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,109.77,84.42
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,84.34,63.83
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,60.09,43.96
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,39.24,26.32
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,18.56,8.41
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,9.53,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,10.18,2.6
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,16.68,8.21
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,25.04,15.32
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,33.41,22.34
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,29.7,19.16
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,25.99,15.97
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,49.74,35.42
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,73.56,54.61
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,231.57,181.75
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,399.14,311.64
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,422.29,327.14
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,442.43,340.25
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,433.55,331.11
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,412.8,313.21
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,516.4,389.71
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,626.59,467.92
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,779.03,579.25
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,934.89,684.1
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,962.6,698.59
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,987.29,711.78
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,1009.97,721.93
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,1029.48,729.71
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,1037.82,732.83
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,1042.49,733.78
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,1034.19,725.31
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,1032.13,720.88
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,1020.84,712.92
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,1005.98,702.97
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,986.99,689.94
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,964.39,674.86
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,934.0,656.42
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,906.79,640.04
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,532.06,392.14
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,155.56,112.97
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,321.5,239.87
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,469.08,346.41
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,444.31,328.67
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,417.41,310.27
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,477.66,356.65
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,500.37,372.8
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,437.12,324.01
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,375.43,275.53
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,309.47,223.65
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,248.17,173.91
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,185.18,122.77
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,129.95,78.82
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,74.79,39.96
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,34.14,15.4
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,14.3,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,11.91,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,20.34,8.2
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,54.4,31.87
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,101.38,65.98
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,150.9,106.05
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,209.84,155.99
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,166.13,129.21
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,89.46,69.87
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,105.93,83.22
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,122.48,96.35
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,133.39,104.7
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,144.34,112.99
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,215.99,170.18
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,296.13,232.56
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,185.41,144.33
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,72.77,53.46
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,76.54,56.34
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,80.32,59.13
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,75.2,54.82
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,70.08,50.56
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,266.54,204.75
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,467.38,354.51
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,391.68,297.36
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,306.71,233.38
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,254.74,194.13
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,203.03,154.52
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,267.92,204.11
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,333.26,252.96
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,275.85,209.61
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,218.92,166.37
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,268.86,204.5
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,318.88,242.01
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,242.92,184.5
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,168.14,127.12
