Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,627.53,481.77
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,567.02,436.76
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,506.8,390.54
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,442.98,339.43
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,380.92,288.19
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,316.04,234.13
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,253.93,181.18
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,190.8,127.91
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,134.66,81.86
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,79.74,42.52
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,37.53,18.64
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.16,1.1
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,12.85,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,33.68,17.37
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,74.97,40.34
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,129.55,79.26
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,185.64,125.16
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,249.24,178.58
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,310.88,230.74
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,377.47,285.14
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,439.36,336.05
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,503.15,386.91
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,563.4,432.88
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,623.87,477.48
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,678.25,516.94
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,733.2,555.06
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,782.78,586.45
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,830.39,616.04
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,873.11,642.67
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,913.23,667.37
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,947.45,686.73
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,978.43,703.89
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,1004.06,718.98
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,1026.16,731.92
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,1042.18,739.72
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1054.42,745.3
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,1060.86,748.91
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,1063.46,750.36
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,1060.21,749.17
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,1053.16,745.81
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,1040.35,739.0
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,1023.84,730.0
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,1001.29,717.89
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,975.27,703.52
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,944.09,685.66
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,909.81,665.59
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,869.53,641.68
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,826.72,615.6
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,778.94,586.1
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,729.4,554.78
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,676.83,518.1
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,620.92,477.43
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,560.59,432.63
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,500.7,386.72
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,436.84,335.73
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,374.48,284.45
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,310.3,231.29
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,250.31,180.33
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,187.66,127.76
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,133.16,83.47
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,80.32,45.25
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,39.81,21.44
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.85,2.67
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,13.92,1.19
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,27.75,17.06
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,49.23,35.6
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,71.58,54.63
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,96.1,74.83
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,122.97,96.78
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,110.28,86.46
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,95.86,74.42
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,149.66,118.17
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,208.05,164.88
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,194.57,153.18
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,182.31,142.56
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,181.51,141.27
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,180.63,139.93
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,230.54,178.6
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,281.33,217.19
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,281.96,217.12
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,282.42,217.08
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,412.07,315.57
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,538.96,408.33
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,650.78,490.69
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,766.17,573.31
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,738.96,550.6
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,700.25,520.87
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,639.64,476.6
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,567.97,424.1
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,516.37,386.75
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,464.64,348.81
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,406.28,306.15
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,339.88,257.01
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,449.54,339.88
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,557.08,418.44
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,629.85,473.89
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,702.55,528.16
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,752.67,569.19
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,781.92,594.51
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,735.21,561.88
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,687.31,527.75
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,535.31,413.21
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,399.71,308.55
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,335.93,260.48
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,273.52,212.55
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,327.67,254.66
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,352.45,269.6
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,289.59,217.56
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,233.75,170.67
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,176.9,123.39
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,126.65,82.66
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,78.01,47.22
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,40.51,23.57
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.83,4.41
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,16.05,3.33
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,38.3,21.97
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,76.06,44.94
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,125.78,80.89
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,178.73,123.87
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,237.89,173.46
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,222.3,170.2
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,175.33,136.88
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,191.73,149.57
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,207.43,161.26
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,241.91,187.55
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,277.48,214.29
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,322.42,247.87
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,369.0,282.14
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,573.13,440.28
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,787.59,597.28
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,717.42,540.45
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,611.93,457.75
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,773.08,578.63
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,930.99,688.03
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,955.29,702.51
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,976.51,715.88
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,999.38,728.96
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,1011.04,734.66
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,1017.95,738.31
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,1021.31,739.77
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,932.04,679.58
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,818.38,595.98
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,736.12,537.94
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,646.42,473.64
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,640.69,470.75
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,633.71,466.61
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,571.74,422.53
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,504.1,374.16
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,571.75,425.56
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,629.69,468.32
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,674.42,505.92
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,694.17,525.11
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,640.62,486.22
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,586.23,446.31
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,528.56,403.64
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,471.8,360.42
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,410.95,312.35
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,352.75,265.14
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,292.06,215.65
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,235.96,169.01
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,175.78,120.0
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,125.45,80.21
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,77.4,45.79
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,40.5,23.11
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.8,4.79
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,18.36,5.66
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,40.16,23.88
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,77.71,48.23
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,125.22,83.29
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,134.62,98.9
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,122.72,95.23
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,195.47,151.33
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,286.41,222.8
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,259.63,203.16
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,215.56,167.78
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,335.2,262.07
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,472.2,367.41
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,518.73,402.07
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,565.5,436.69
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,668.91,515.56
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,782.18,599.7
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,823.53,627.73
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,862.96,654.5
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,894.85,674.83
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,923.86,693.12
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,942.93,705.39
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,963.83,719.02
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,741.99,557.17
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,478.96,356.49
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,473.98,353.36
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,468.64,349.32
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,526.09,391.83
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,582.89,433.2
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,604.07,448.64
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,614.89,456.93
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,475.18,354.88
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,339.29,253.54
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,605.94,459.29
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,824.23,620.5
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,729.05,549.45
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,637.11,481.18
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,570.83,432.71
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,502.74,382.36
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,487.56,372.28
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,462.92,354.66
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,406.01,312.08
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,352.28,271.47
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,255.1,196.48
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,171.21,131.5
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,143.31,110.01
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,118.07,90.33
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,124.45,92.68
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,118.65,83.97
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,76.15,51.76
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,41.33,26.29
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,20.07,7.43
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.58,6.05
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,41.88,25.01
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,80.17,48.15
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,132.83,86.09
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,188.5,131.81
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,250.75,184.64
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,312.21,236.92
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,380.57,293.99
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,443.11,345.44
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,508.51,397.3
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,571.53,444.82
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,636.29,491.73
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,693.45,532.25
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,747.18,568.76
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,799.07,600.59
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,849.49,630.67
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,892.95,656.76
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,933.79,680.8
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,969.43,701.19
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1001.94,719.42
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,1027.83,734.25
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,1050.09,746.83
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,1067.63,755.57
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,1081.4,762.08
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,1087.35,765.4
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,1089.34,766.5
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,1086.39,764.72
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1079.49,760.69
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,1066.21,752.88
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,1049.09,742.83
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,1025.78,729.02
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,998.87,713.01
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,966.23,692.34
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,930.42,669.67
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,889.12,643.9
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,845.25,616.31
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,797.04,584.75
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,746.93,551.7
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,691.03,513.06
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,635.67,473.17
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,574.72,428.73
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,514.02,383.2
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,449.34,333.39
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,386.6,283.53
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,319.95,229.74
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,258.26,178.7
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,194.23,126.67
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,137.77,82.14
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,82.96,44.04
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,40.44,20.71
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,14.61,4.21
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,17.14,6.45
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,42.36,24.72
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,81.4,47.93
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,134.5,86.37
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,187.63,129.95
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,248.14,181.17
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,306.77,231.61
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,370.02,285.03
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,430.02,334.74
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,492.13,384.6
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,550.63,430.27
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,609.29,474.72
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,663.32,514.23
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,716.63,552.1
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,692.56,528.57
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,642.12,485.65
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,766.89,580.45
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,888.55,665.69
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,920.4,684.53
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,949.13,701.74
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,973.61,716.95
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,994.79,729.98
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,1005.65,735.1
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,1021.89,743.9
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,1017.88,740.66
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,1029.08,747.63
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,1019.95,741.65
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,1007.33,733.65
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,993.27,724.53
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,975.92,713.35
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,943.82,691.11
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,914.9,671.14
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,590.97,444.57
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,262.23,196.06
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,306.8,230.77
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,344.96,259.64
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,230.73,174.35
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,125.28,93.42
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,168.94,128.0
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,211.92,161.67
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,253.58,194.8
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,289.5,222.77
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,205.33,157.72
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,130.12,99.19
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,179.92,137.4
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,211.64,158.69
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,160.41,118.11
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,115.38,83.06
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,73.87,51.1
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,38.65,24.53
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,18.97,7.59
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.86,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,21.76,10.01
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,42.05,26.68
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,77.2,52.01
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,119.39,84.22
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,91.69,66.45
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,48.33,34.4
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,73.97,55.24
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,99.54,75.63
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,135.68,104.32
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,172.55,133.25
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,203.26,156.75
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,234.76,180.6
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,202.52,154.95
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,169.36,128.62
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,217.82,165.75
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,267.03,202.77
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,440.43,335.37
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,609.86,460.32
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,522.52,393.09
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,421.46,315.7
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,244.53,183.72
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,67.38,47.15
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,90.95,65.38
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,114.6,83.43
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,324.88,243.55
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,535.77,396.88
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,553.98,409.6
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,571.56,422.53
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,605.24,447.05
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,628.57,464.16
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,650.81,481.35
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,670.43,496.63
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,682.02,505.68
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,682.65,507.12
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,497.75,372.9
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,323.48,242.3
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,379.6,286.64
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,435.77,329.72
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,383.65,290.96
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,329.65,250.8
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,360.01,275.28
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,377.44,288.35
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,335.72,255.75
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,292.83,221.55
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,239.99,180.91
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,196.15,148.03
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,149.61,111.61
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,107.05,78.25
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,69.13,48.97
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,37.36,24.18
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,19.91,8.56
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,6.67,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,23.12,11.98
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,45.69,28.51
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,84.1,53.02
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,134.68,90.58
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,186.41,133.38
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,247.57,185.44
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,305.77,235.18
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,369.68,288.75
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,429.38,338.45
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,491.48,388.59
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,550.62,434.34
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,611.26,479.69
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,665.26,519.09
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,718.86,556.93
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,768.99,589.41
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,818.09,619.34
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,860.15,646.15
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,899.85,670.99
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,928.67,686.83
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,960.42,704.42
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,985.59,718.36
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,1007.44,729.95
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,1024.9,737.6
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,1038.92,742.97
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,1045.34,745.56
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,1048.08,745.98
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,1045.22,741.54
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,1038.65,734.96
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,1025.92,727.42
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,1009.59,717.79
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,988.27,705.11
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,963.52,690.34
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,931.83,671.15
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,897.16,650.0
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,858.37,626.03
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,817.04,600.19
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,770.39,571.23
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,724.56,542.39
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,671.28,505.02
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,616.86,465.91
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,558.02,422.2
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,499.52,377.51
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,437.69,329.24
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,376.27,279.78
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,312.74,228.27
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,253.1,178.6
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,191.87,127.76
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,137.16,83.61
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,83.65,45.74
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,41.81,22.42
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,19.94,9.1
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.53,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.89,11.31
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,45.13,26.57
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,84.43,50.66
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,136.01,89.05
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,151.26,111.47
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,142.24,111.49
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,121.69,95.24
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,95.82,74.02
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,177.52,140.0
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,263.41,207.88
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,304.34,239.26
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,346.88,271.53
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,346.56,270.22
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,343.47,266.7
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,352.9,272.73
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,361.65,278.15
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,440.62,338.13
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,529.42,404.02
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,585.6,444.38
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,643.29,485.3
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,546.77,413.04
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,437.65,330.66
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,427.28,323.11
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,416.56,315.02
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,544.31,411.07
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,681.24,510.41
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,628.1,470.02
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,565.72,423.66
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,657.83,494.26
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,745.72,560.32
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,842.56,636.75
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,917.43,694.01
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,664.09,508.76
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,405.66,308.85
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,607.93,469.66
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,768.09,592.32
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,721.58,557.77
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,674.19,523.09
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,622.12,484.54
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,569.98,445.14
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,514.03,402.5
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,457.0,357.99
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,398.39,310.55
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,342.51,264.33
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,284.23,216.0
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,230.69,171.09
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,175.89,125.9
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,128.18,87.65
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,82.48,53.71
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,46.39,29.63
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,23.88,12.41
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,9.53,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,21.03,11.08
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,43.55,25.59
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,82.11,49.77
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,132.28,88.01
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,156.47,117.39
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,160.73,128.07
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,194.55,156.83
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,229.33,186.0
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,217.94,176.93
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,200.54,162.13
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,173.83,139.39
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,145.74,115.53
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,159.74,126.71
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,174.01,138.03
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,174.72,138.29
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,175.46,138.61
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,232.98,184.73
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,291.26,230.73
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,236.85,186.77
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,182.28,142.73
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,187.3,146.76
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,192.35,150.76
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,461.93,364.77
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,723.66,560.75
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,737.43,570.41
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,741.9,574.54
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,504.82,395.16
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,262.62,204.4
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,288.31,224.89
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,313.9,244.83
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,259.23,201.9
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,205.0,159.15
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,259.56,202.34
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,313.92,244.82
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,278.08,217.07
