Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,242.62,189.6
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,187.73,146.39
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,133.71,103.34
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,178.28,139.69
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,221.95,175.0
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,217.06,171.86
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,213.56,169.84
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,220.4,175.73
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,224.24,178.48
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,188.75,149.62
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,156.34,122.97
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,155.7,115.34
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,132.56,87.18
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,83.21,50.66
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,44.5,26.88
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,22.67,12.08
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.48,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,12.39,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,22.24,12.49
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,47.03,27.12
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,88.76,51.7
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,142.9,91.95
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,198.27,138.98
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,260.29,193.2
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,320.49,246.46
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,386.06,303.16
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,447.35,355.08
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,510.31,406.63
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,569.7,453.82
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,629.41,499.74
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,682.59,539.3
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,736.01,577.26
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,785.14,609.9
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,832.36,640.67
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,874.45,667.12
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,913.94,691.42
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,947.44,711.66
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,977.76,729.63
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,1002.85,745.45
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,1024.42,758.99
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,1040.41,767.44
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,1052.68,773.55
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,1058.73,776.8
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,1060.97,777.74
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,1057.93,774.3
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,1051.09,768.58
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,1037.53,760.13
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,1020.27,749.4
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,997.96,735.43
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,972.16,719.22
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,941.22,699.25
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,907.2,677.2
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,866.79,651.03
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,823.88,622.96
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,776.82,591.47
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,727.96,558.39
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,675.06,520.52
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,622.16,481.22
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,562.9,436.64
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,503.83,390.78
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,441.35,340.24
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,380.46,289.44
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,317.13,236.29
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,255.87,183.73
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,193.72,130.76
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,138.26,85.06
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,84.81,46.46
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,42.35,22.78
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,20.13,10.22
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,10.48,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,12.39,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,22.2,12.56
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,47.26,26.94
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,89.51,52.06
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,143.26,92.03
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,198.04,137.85
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,259.52,190.56
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,320.03,242.71
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,384.61,296.86
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,446.53,348.2
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,509.01,398.37
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,567.99,443.54
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,627.38,487.39
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,682.5,527.48
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,734.41,563.91
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,783.41,595.91
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,830.58,626.18
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,872.19,653.23
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,911.26,678.37
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,945.79,698.94
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,977.25,717.32
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,808.44,599.3
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,598.0,441.54
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,836.34,619.49
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1054.58,763.72
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1061.57,766.12
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1064.77,768.05
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,1061.23,764.31
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,1053.88,758.33
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,1041.28,750.63
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,1024.95,740.67
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,1003.05,727.21
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,977.63,711.53
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,946.55,692.14
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,912.33,670.64
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,871.92,644.88
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,829.07,617.28
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,782.28,587.62
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,733.62,556.24
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,679.72,517.77
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,626.06,478.21
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,567.07,434.14
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,508.22,388.83
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,445.41,338.59
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,384.13,288.12
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,319.12,234.56
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,258.97,183.68
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,197.01,131.5
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,141.31,86.07
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,87.04,47.49
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,44.19,23.95
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,21.92,11.64
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,12.39,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,13.34,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,21.2,11.76
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,46.48,24.01
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,91.88,49.99
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,147.8,91.32
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,205.14,139.31
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,269.98,194.81
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,330.74,246.84
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,394.49,299.69
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,456.01,349.66
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,518.85,398.73
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,576.75,441.75
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,633.17,482.05
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,687.39,519.97
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,740.4,555.1
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,787.53,584.63
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,832.37,612.24
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,873.22,636.63
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,911.36,658.84
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,943.52,676.17
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,972.38,691.23
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,996.33,705.18
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,1016.74,717.01
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,959.57,679.71
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,879.48,621.0
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,908.97,641.7
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,936.36,659.92
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,897.43,634.73
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,856.56,608.69
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,943.14,673.19
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,1006.62,713.78
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,983.65,699.82
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,957.3,684.6
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,886.59,640.68
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,809.38,587.4
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,713.36,522.0
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,619.39,456.43
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,586.78,435.17
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,552.72,412.11
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,545.96,409.59
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,525.86,396.66
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,461.19,349.17
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,398.78,302.75
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,381.28,288.47
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,348.82,260.41
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,291.25,213.82
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,238.13,170.07
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,183.26,124.49
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,132.63,83.4
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,83.05,47.58
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,43.25,24.2
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.98,12.48
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,14.3,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.82,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,22.93,13.37
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,48.28,26.27
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,92.52,52.33
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,147.01,92.88
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,202.57,139.34
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,264.35,192.27
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,324.45,243.7
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,389.17,297.3
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,449.47,347.14
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,511.31,396.67
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,570.53,441.99
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,630.05,486.05
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,682.8,524.47
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,735.65,561.3
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,784.69,592.33
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,831.95,621.55
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,873.93,646.67
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,913.31,669.68
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,947.05,688.67
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,977.69,705.46
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,1002.28,719.1
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,1023.33,730.43
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,1040.66,738.57
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1054.38,744.49
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,1060.43,747.23
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,1062.63,747.78
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,1060.01,746.21
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,1053.53,742.44
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,1040.28,734.65
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,1023.26,724.66
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,1000.7,710.54
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,974.66,694.28
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,943.33,677.35
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,908.84,658.2
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,868.42,634.06
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,825.64,607.98
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,778.64,578.59
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,729.76,547.36
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,675.64,510.21
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,620.69,470.78
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,562.81,428.43
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,504.14,384.0
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,441.84,335.26
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,381.16,286.04
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,318.1,233.84
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,256.92,182.02
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,195.77,130.41
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,140.84,85.55
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,87.04,47.04
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,43.66,23.16
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,21.74,11.77
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,7.15,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,12.68,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,26.47,16.37
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,51.73,31.95
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,91.05,56.72
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,140.91,94.0
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,183.18,131.92
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,223.19,168.25
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,228.2,177.96
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,211.56,166.96
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,299.67,236.47
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,400.07,315.22
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,491.54,386.64
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,599.65,469.98
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,652.01,508.41
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,703.75,545.56
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,749.55,577.28
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,793.5,606.24
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,833.73,632.93
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,871.75,657.83
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,903.94,677.52
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,933.2,695.09
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,956.9,708.82
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,977.44,720.42
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,951.54,699.78
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,912.89,666.02
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,974.5,714.29
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,1018.81,743.21
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,920.18,674.32
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,800.51,584.0
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,796.78,583.0
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,791.03,580.0
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,693.26,510.06
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,592.02,436.77
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,748.24,557.58
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,863.36,641.35
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,748.64,559.53
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,631.92,472.2
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,425.47,322.17
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,230.37,173.75
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,432.2,333.61
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,584.73,448.01
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,528.72,405.48
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,473.47,363.24
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,415.39,317.56
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,358.6,271.43
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,299.12,222.31
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,243.66,175.56
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,187.5,128.34
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,136.16,86.26
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,85.56,49.68
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,46.32,26.84
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,25.33,14.62
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,15.45,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,8.1,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.46,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.92,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.85,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.78,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.7,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,26.92,16.83
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,49.28,35.19
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,55.82,40.41
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,62.37,45.6
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,58.2,41.94
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,54.02,38.32
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,48.44,33.69
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,42.86,29.09
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,132.7,100.93
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,223.7,171.93
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,187.76,143.48
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,151.58,114.95
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,151.76,114.77
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,151.95,114.58
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,157.35,118.68
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,162.75,122.79
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,126.41,94.35
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,90.06,65.76
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,63.73,45.02
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,37.45,24.21
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,174.59,131.79
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,313.15,236.45
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,490.88,369.99
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,650.98,485.82
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,464.08,349.96
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,268.41,203.24
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,306.52,232.92
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,350.3,266.03
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,327.71,249.33
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,300.45,229.23
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,369.61,284.26
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,433.28,334.39
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,229.69,178.65
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,38.16,25.42
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,105.71,80.53
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,172.52,134.83
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,206.83,162.84
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,233.88,184.12
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,199.4,156.22
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,166.12,129.0
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,132.73,101.33
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,101.09,75.18
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,72.58,52.39
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,46.85,32.2
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,27.7,16.86
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.28,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,32.42,21.16
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,57.84,37.5
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,97.27,64.84
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,142.59,99.94
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,172.71,127.37
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,198.78,151.35
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,242.73,188.45
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,283.26,221.75
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,263.37,206.53
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,230.66,179.91
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,255.49,198.64
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,280.42,217.12
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,285.35,220.27
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,289.56,222.87
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,309.36,237.11
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,329.25,251.29
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,589.73,454.69
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,857.88,651.64
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,893.16,672.4
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,922.12,689.6
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,946.44,704.62
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,967.85,717.59
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,924.74,682.89
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,870.7,638.23
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,887.92,649.36
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,903.03,658.61
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,966.75,706.73
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,1010.87,734.44
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,998.52,725.53
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,982.72,714.95
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,962.47,700.82
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,938.75,684.52
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,908.36,664.76
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,875.09,643.08
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,836.86,618.2
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,796.18,591.53
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,753.64,564.33
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,706.05,532.76
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,653.27,494.73
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,599.85,455.35
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,542.87,412.99
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,486.25,369.65
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,425.14,321.06
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,366.79,273.33
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,306.21,223.31
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,249.24,175.37
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,190.67,126.92
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,138.39,85.07
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,87.4,49.02
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,46.68,26.16
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,24.09,13.74
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.06,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,32.45,21.12
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,58.64,38.38
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,94.61,61.22
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,142.85,96.28
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,191.42,135.28
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,246.56,180.65
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,300.99,225.66
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,363.59,276.62
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,419.68,321.74
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,477.98,367.18
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,533.7,409.5
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,590.77,451.57
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,642.06,488.34
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,692.1,523.3
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,738.16,554.63
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,782.85,583.36
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,822.14,609.05
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,859.28,633.16
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,889.43,651.2
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,916.62,667.22
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,940.57,682.12
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,961.49,695.08
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,973.56,701.28
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,982.14,705.37
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,987.84,708.82
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,990.26,710.27
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,984.43,706.89
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,975.39,701.59
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,962.76,693.76
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,947.01,684.01
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,922.31,668.75
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,899.48,654.76
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,869.15,635.48
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,836.47,614.6
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,790.46,583.15
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,745.3,551.32
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,677.42,504.04
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,613.4,458.71
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,552.16,414.63
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,491.16,370.04
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,472.84,358.05
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,440.95,334.55
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,383.34,290.08
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,329.2,247.35
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,277.98,206.24
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,231.87,168.89
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,179.02,126.72
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,133.4,91.21
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,89.56,59.18
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,53.95,35.35
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,31.32,19.56
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,8.1,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,15.75,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,30.96,20.13
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,56.29,36.19
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,93.6,61.08
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,140.02,96.1
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,187.86,134.59
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,242.04,179.21
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,295.13,223.64
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,351.4,269.94
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,405.93,313.83
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,463.01,358.61
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,515.35,398.71
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,567.88,437.91
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,620.56,476.04
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,671.15,511.74
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,714.3,541.28
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,755.69,569.0
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,795.04,594.37
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,832.87,618.34
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,864.18,637.52
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,893.17,654.89
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,916.32,669.38
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,936.88,682.08
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,818.74,594.24
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,681.02,492.19
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,507.59,371.07
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,318.03,233.47
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,294.89,217.07
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,271.7,200.12
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,268.55,197.87
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,265.33,195.55
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,491.11,362.84
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,704.34,511.49
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,655.91,476.67
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,602.6,439.87
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,580.93,425.84
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,558.02,410.66
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,520.88,385.13
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,483.79,359.38
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,422.04,314.92
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,363.97,272.62
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,369.18,278.42
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,368.68,278.84
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,364.5,274.73
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,344.23,256.49
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,287.24,211.47
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,234.58,169.22
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,181.59,126.71
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,134.74,90.05
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,89.94,57.69
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,53.59,34.34
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,29.79,18.44
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.88,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,26.38,16.34
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,42.92,29.66
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,63.06,46.54
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,83.82,63.65
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,106.43,81.85
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,130.21,100.83
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,170.09,131.97
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,213.39,165.57
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,270.63,209.56
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,332.06,256.22
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,307.19,236.03
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,270.88,206.7
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,181.16,137.24
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,92.41,67.55
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,260.04,197.0
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,431.39,322.11
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,630.15,469.39
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,833.82,611.8
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,862.03,626.14
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,887.21,639.79
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,910.39,653.72
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,930.97,665.89
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,892.83,635.56
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,848.57,601.69
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,911.9,647.51
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,972.56,688.8
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,819.92,584.2
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,654.86,467.9
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,687.77,493.17
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,725.19,519.71
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,734.25,527.43
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,740.38,533.41
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,787.33,570.86
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,819.44,597.83
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,775.66,568.29
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,731.91,538.95
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,686.72,508.25
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,642.27,477.53
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,594.98,444.7
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,547.06,410.65
