Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,534.1,404.22
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,492.45,374.05
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,441.39,336.76
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,391.65,299.66
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,325.91,249.17
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,266.35,203.22
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,227.41,172.86
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,190.96,144.15
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,171.75,125.36
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,143.54,98.68
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,99.86,66.63
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,63.72,42.64
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,37.82,25.85
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,20.12,7.84
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,10.96,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,12.87,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,22.32,10.29
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,34.32,23.37
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,60.3,37.42
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,47.31,27.73
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,14.83,6.74
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,24.58,14.84
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,34.36,22.83
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,39.95,27.27
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,45.56,31.65
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,51.17,36.06
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,56.78,40.45
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,131.14,99.49
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,206.11,157.37
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,221.79,168.94
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,237.65,180.71
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,251.16,190.23
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,264.68,199.7
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,297.13,223.79
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,329.91,247.87
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,379.31,283.56
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,424.32,315.48
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,279.28,208.57
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,131.39,96.46
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,315.9,236.04
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,500.35,368.59
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,538.1,395.12
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,575.52,421.83
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,452.37,333.88
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,323.6,239.87
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,308.46,229.15
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,293.27,218.09
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,240.65,179.09
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,188.36,139.91
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,436.1,328.81
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,670.82,497.39
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,621.78,461.61
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,569.55,424.72
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,632.5,475.79
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,667.53,505.15
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,605.44,458.99
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,545.6,414.3
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,466.65,355.52
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,395.18,301.59
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,342.67,261.16
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,293.12,222.34
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,249.75,187.98
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,208.3,154.61
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,166.29,120.89
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,127.45,90.03
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,90.84,62.38
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,60.69,41.27
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,38.24,26.24
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,21.66,9.28
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,7.63,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,14.84,5.09
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,32.15,21.56
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,49.07,34.9
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,68.9,51.42
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,89.52,68.24
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,119.65,91.81
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,153.54,118.34
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,171.67,132.81
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,188.73,146.04
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,213.13,164.92
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,237.74,183.75
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,320.11,247.06
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,408.01,313.45
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,352.61,269.62
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,282.07,213.95
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,420.56,319.0
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,560.14,420.89
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,487.64,365.57
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,402.72,300.97
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,334.09,249.68
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,260.03,193.78
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,268.1,199.79
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,276.13,205.62
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,362.53,268.87
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,444.57,327.33
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,430.9,317.1
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,416.89,306.95
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,417.21,307.27
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,417.24,307.37
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,421.85,310.88
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,426.16,314.21
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,396.98,293.28
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,367.93,272.42
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,476.74,353.75
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,574.44,424.92
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,473.76,351.87
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,372.6,277.64
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,392.36,294.19
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,409.28,308.22
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,377.56,285.18
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,346.05,262.2
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,300.11,228.3
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,256.3,195.63
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,298.45,228.02
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,319.45,241.27
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,268.96,201.38
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,226.4,168.04
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,179.56,131.34
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,138.66,99.91
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,99.41,70.47
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,66.12,46.42
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,41.72,29.17
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,19.48,8.11
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.19,1.75
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,23.67,14.26
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,37.17,24.88
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,53.55,38.58
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,70.01,52.11
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,115.13,87.25
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,166.13,127.17
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,161.09,123.91
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,150.6,115.66
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,169.8,130.44
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,189.26,145.26
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,245.28,188.13
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,302.73,231.3
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,252.0,191.89
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,196.17,148.35
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,318.19,241.41
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,441.97,332.5
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,481.29,360.59
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,526.58,392.94
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,522.9,388.51
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,523.17,387.06
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,527.72,389.67
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,531.67,391.85
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,440.31,325.02
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,341.66,252.27
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,300.32,222.17
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,258.89,191.62
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,328.05,242.78
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,404.42,298.13
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,445.37,327.75
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,485.67,356.73
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,482.75,354.22
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,479.36,351.58
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,482.92,354.81
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,485.45,357.3
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,479.45,353.83
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,476.58,352.57
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,413.11,307.57
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,356.33,266.79
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,282.46,212.23
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,209.39,157.28
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,208.09,157.2
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,206.19,156.51
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,249.96,190.51
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,279.64,211.87
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,238.21,179.39
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,200.38,149.6
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,162.39,119.13
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,126.59,90.61
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,92.18,64.59
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,61.98,42.67
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,39.75,27.39
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,22.53,10.52
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,11.91,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,5.24,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,10.19,1.79
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,25.53,15.75
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,40.72,27.67
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,58.75,42.67
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,77.02,57.6
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,84.37,63.52
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,91.59,69.18
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,93.72,70.65
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,95.74,72.01
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,65.16,47.17
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,34.41,22.23
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,88.85,65.63
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,143.22,108.03
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,254.65,194.34
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,368.46,279.93
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,386.78,292.52
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,404.7,304.99
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,475.33,356.81
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,553.81,412.83
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,587.45,435.58
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,621.28,458.3
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,698.35,514.11
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,772.17,566.77
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,692.9,509.23
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,615.62,452.61
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,738.02,543.3
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,854.31,626.97
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,797.91,586.02
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,740.41,544.93
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,744.92,549.64
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,747.64,552.85
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,742.53,549.91
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,735.23,545.45
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,782.6,583.96
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,814.5,610.84
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,713.82,535.42
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,619.96,464.44
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,604.75,455.12
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,588.27,444.16
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,559.85,424.07
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,526.66,400.08
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,471.44,359.08
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,419.19,319.61
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,369.23,280.67
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,324.38,245.07
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,275.29,206.35
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,229.26,169.54
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,182.57,132.47
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,140.53,99.58
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,101.2,70.35
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,67.65,46.89
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,41.95,29.45
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,22.85,11.1
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,11.91,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,11.91,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,22.61,11.06
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,43.03,30.51
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,70.16,48.95
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,62.1,43.09
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,42.73,29.83
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,84.67,63.99
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,126.83,97.75
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,169.54,130.91
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,216.43,167.27
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,162.15,124.51
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,101.51,76.04
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,164.29,125.31
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,228.15,174.34
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,222.28,169.24
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,215.98,163.95
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,225.96,170.93
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,235.96,177.86
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,228.2,171.63
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,220.33,165.39
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,260.29,195.02
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,300.53,224.34
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,403.27,300.06
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,502.52,371.09
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,600.46,440.65
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,693.04,504.62
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,559.99,409.3
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,418.36,306.54
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,398.7,292.59
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,372.14,273.28
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,376.76,276.37
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,374.51,274.4
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,345.19,252.53
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,322.22,235.31
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,411.95,300.72
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,493.98,358.51
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,563.41,408.24
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,623.37,449.92
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,658.64,478.16
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,674.22,492.62
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,626.71,460.76
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,578.08,427.6
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,524.13,390.12
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,470.88,351.68
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,415.77,309.76
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,361.76,267.25
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,304.48,221.54
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,250.9,177.91
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,196.15,133.42
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,147.65,94.74
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,99.88,60.48
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,60.62,36.84
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,35.0,23.76
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,23.91,12.23
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,14.77,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,26.37,14.07
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,41.63,29.51
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,67.94,45.04
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,58.83,38.35
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,33.41,22.13
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,43.2,30.2
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,52.99,38.16
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,80.91,60.69
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,108.59,82.62
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,135.44,103.5
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,162.64,124.34
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,162.43,123.5
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,162.08,122.61
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,354.52,272.24
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,562.51,426.06
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,500.71,376.75
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,426.24,318.3
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,481.58,358.78
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,543.7,403.06
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,718.83,534.9
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,895.99,659.67
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,849.94,623.64
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,786.29,574.02
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,879.92,642.88
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,966.4,700.16
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,971.75,702.55
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,973.88,703.53
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,870.23,631.47
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,754.71,545.96
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,854.87,622.9
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,936.84,681.02
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,815.48,596.02
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,692.12,504.88
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,773.71,569.47
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,832.73,614.2
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,794.23,588.32
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,754.24,561.89
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,713.03,534.29
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,669.2,504.28
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,620.3,469.16
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,571.01,432.98
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,518.37,393.93
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,466.4,354.35
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,411.46,310.88
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,358.18,267.7
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,302.17,222.39
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,248.15,177.94
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,195.46,134.37
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,147.51,95.7
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,100.87,61.98
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,62.66,38.66
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,36.54,24.96
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,24.68,12.95
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,7.15,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,13.91,4.82
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,28.79,18.72
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,43.31,30.07
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,60.92,44.92
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,78.75,59.73
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,113.2,86.95
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,151.51,117.2
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,222.12,170.25
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,310.98,238.57
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,341.52,263.19
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,366.24,282.15
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,334.16,256.94
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,290.21,221.68
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,182.19,138.51
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,69.97,50.12
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,323.07,248.42
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,587.78,441.76
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,477.73,358.71
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,357.49,267.58
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,411.04,306.61
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,465.48,345.04
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,361.08,268.69
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,251.27,187.13
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,334.31,248.4
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,413.54,304.97
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,706.21,524.05
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,968.5,701.73
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,964.49,696.68
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,965.65,697.27
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,953.67,689.03
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,938.46,678.89
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,917.47,665.45
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,893.62,650.21
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,864.97,631.51
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,833.73,611.1
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,798.53,588.31
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,761.05,563.89
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,718.03,536.23
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,673.61,506.09
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,623.78,470.34
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,573.52,433.54
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,520.53,394.12
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,468.1,354.04
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,400.01,301.42
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,338.56,253.39
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,294.41,216.9
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,247.67,177.03
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,194.51,134.01
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,147.83,97.31
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,102.06,64.11
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,64.49,40.75
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,39.86,27.83
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,25.45,13.75
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,7.41,0.58
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,12.51,4.87
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,17.62,9.12
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,44.61,31.48
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,71.69,53.51
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,213.84,165.79
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,371.05,284.22
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,454.48,345.8
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,552.26,417.35
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,599.76,451.09
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,647.32,484.62
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,691.04,513.91
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,734.01,542.09
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,771.86,568.97
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,808.14,594.61
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,838.31,615.22
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,866.23,634.14
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,889.38,649.48
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,909.97,663.16
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,932.26,678.49
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,957.99,696.06
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,964.84,699.65
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,968.47,701.42
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,967.41,700.75
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,954.92,692.83
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,944.38,685.46
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,930.63,676.08
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,912.31,662.53
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,890.81,647.06
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,868.5,632.44
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,837.66,612.24
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,802.81,589.86
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,765.59,565.8
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,722.63,538.44
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,678.12,508.27
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,631.19,475.52
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,583.02,440.94
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,529.76,401.16
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,475.6,359.68
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,418.39,314.92
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,363.2,270.47
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,306.29,223.93
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,252.62,179.18
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,197.81,134.25
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,148.78,95.39
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,101.44,61.07
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,62.13,37.29
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,35.69,24.44
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,24.25,13.11
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,10.48,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,20.43,9.95
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,38.73,27.24
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,57.74,41.76
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,79.13,58.75
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,103.92,78.3
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,75.4,55.98
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,40.87,28.3
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,112.83,86.52
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,186.08,144.23
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,210.21,162.71
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,234.67,181.34
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,213.3,164.24
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,191.03,146.39
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,213.66,163.32
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,236.61,180.19
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,364.85,277.3
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,500.52,375.85
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,570.92,426.61
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,649.7,482.67
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,619.59,458.45
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,589.83,434.87
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,539.39,398.42
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,492.12,363.75
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,499.87,369.57
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,507.31,374.95
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,326.16,243.8
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,142.97,105.64
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,103.31,75.24
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,63.74,44.43
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,77.8,55.44
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,91.85,66.41
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,77.72,55.45
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,63.61,44.48
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,54.68,37.61
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,45.77,30.71
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,44.34,29.64
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,42.92,28.57
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,61.12,43.17
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,79.32,57.84
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,103.57,77.2
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,127.71,96.47
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,206.15,159.07
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,278.0,215.41
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,253.99,196.8
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,229.28,177.54
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,198.44,153.53
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,168.52,129.91
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,137.82,105.44
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,109.16,82.6
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,83.17,61.88
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,59.37,42.85
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,40.06,28.32
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,20.43,10.33
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,10.48,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,14.77,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,25.43,13.86
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,40.94,29.15
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,66.15,43.82
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,101.42,65.87
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,146.37,98.84
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,192.94,136.06
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,245.15,178.87
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,295.97,220.5
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,353.57,266.88
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,406.89,309.69
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,462.27,352.91
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,474.45,361.76
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,468.63,355.9
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,431.91,327.56
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,382.96,289.31
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,495.71,372.65
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,618.44,458.96
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,718.62,531.64
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,824.81,605.03
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,771.73,563.82
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,696.91,507.01
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,748.28,543.52
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,804.66,581.56
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,745.71,537.83
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,681.48,491.18
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,739.95,532.62
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,792.23,568.36
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,780.94,559.94
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,768.2,551.24
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,741.35,533.69
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,713.75,515.63
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,633.89,461.21
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,561.07,410.67
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,375.69,279.93
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,196.9,147.23
