Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,440.83,334.42
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,662.08,491.78
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,498.49,372.71
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,346.33,259.81
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,479.36,364.65
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,572.02,434.32
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,519.24,394.5
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,467.01,354.94
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,382.56,290.06
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,313.91,237.34
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,267.84,200.84
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,223.2,164.65
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,178.87,128.68
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,138.24,96.23
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,99.37,67.02
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,65.56,43.81
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,40.93,28.95
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,26.61,15.25
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,14.77,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,5.24,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,10.19,2.2
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,20.87,12.15
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,31.57,20.56
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,44.61,31.62
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,57.6,42.49
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,63.71,47.49
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,69.79,52.35
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,132.13,102.49
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,197.22,153.95
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,165.85,128.84
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,130.16,100.07
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,207.4,160.83
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,289.12,223.3
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,296.18,227.87
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,302.44,232.01
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,439.73,336.59
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,586.92,444.06
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,588.73,443.1
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,591.39,443.45
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,556.28,415.84
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,512.04,381.74
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,626.41,465.46
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,744.0,547.9
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,862.66,634.91
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,969.31,704.91
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,947.14,687.22
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,908.17,653.62
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,835.25,602.84
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,764.95,553.38
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,753.2,545.27
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,740.15,535.81
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,839.99,610.33
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,913.13,658.19
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,673.04,495.28
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,429.83,316.52
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,628.18,468.39
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,780.08,574.75
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,736.69,544.63
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,691.57,514.81
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,642.5,480.77
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,592.88,445.41
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,539.17,406.07
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,485.5,365.51
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,428.28,321.05
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,372.5,276.29
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,312.84,227.81
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,257.62,181.69
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,201.36,134.75
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,150.21,93.08
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,100.63,56.76
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,58.99,32.23
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,30.79,20.5
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.19,11.98
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,13.34,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,6.2,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,12.04,3.76
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,23.2,14.35
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,34.36,23.2
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,47.41,34.33
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,60.28,45.09
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,99.15,76.69
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,139.36,108.79
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,175.54,136.54
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,214.44,165.67
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,199.49,154.2
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,179.7,138.56
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,364.11,283.52
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,583.3,447.84
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,633.4,484.36
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,682.42,520.8
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,726.93,550.68
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,769.45,578.91
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,767.22,574.56
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,741.76,551.19
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,642.09,477.11
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,525.58,389.56
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,673.95,498.27
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,821.22,600.33
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,604.19,447.16
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,366.89,273.02
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,460.79,342.48
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,548.57,404.43
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,597.01,438.42
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,638.11,467.21
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,643.43,470.94
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,647.62,474.18
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,623.3,457.28
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,598.65,440.32
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,429.85,320.74
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,266.94,200.54
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,442.02,334.3
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,601.89,449.58
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,588.55,440.44
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,571.28,429.54
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,522.15,394.75
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,474.17,360.3
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,429.15,327.71
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,384.82,294.9
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,366.37,280.26
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,339.32,257.2
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,288.42,215.48
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,238.91,174.22
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,189.75,133.6
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,144.36,96.72
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,100.89,64.14
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,63.36,39.62
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,37.07,25.95
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,26.31,15.44
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,12.87,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,21.56,11.24
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,29.77,20.0
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,52.9,29.81
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,93.24,62.02
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,113.45,85.08
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,139.65,107.14
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,164.09,127.46
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,223.36,172.49
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,295.89,228.44
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,198.96,154.23
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,81.07,60.12
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,184.01,141.74
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,288.89,222.17
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,355.66,272.78
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,429.53,328.04
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,531.14,404.3
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,639.05,483.2
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,527.43,398.57
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,393.64,295.96
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,600.57,451.81
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,812.99,602.69
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,800.97,591.85
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,781.64,577.4
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,817.85,602.61
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,856.35,628.8
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,736.24,542.53
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,611.61,451.46
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,579.07,428.76
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,552.14,409.45
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,765.22,574.61
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,940.29,699.78
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,819.44,613.56
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,691.83,515.61
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,587.25,440.12
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,486.81,365.87
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,514.44,388.1
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,533.62,403.59
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,520.22,394.81
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,504.26,384.11
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,478.52,365.68
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,447.86,343.36
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,415.72,320.0
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,381.67,294.53
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,330.16,254.47
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,281.04,215.95
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,242.67,185.42
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,204.8,154.67
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,166.9,123.47
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,130.44,93.61
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,95.91,66.8
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,64.53,43.99
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,42.82,30.83
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,26.73,15.86
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,13.72,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,13.82,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,22.69,12.01
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,31.82,21.56
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,55.68,32.34
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,96.39,55.42
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,145.77,91.36
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,197.12,133.58
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,253.75,181.72
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,309.59,229.8
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,368.85,279.99
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,426.71,328.08
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,484.29,374.65
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,539.38,418.09
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,594.92,460.65
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,580.57,447.08
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,539.03,411.88
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,588.4,447.92
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,639.92,484.64
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,638.95,481.42
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,632.2,474.07
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,778.15,585.54
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,924.39,687.23
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,947.84,701.61
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,968.0,714.53
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,927.92,686.03
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,868.23,637.48
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,945.42,698.04
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,1008.59,739.96
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,863.71,639.02
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,698.74,514.33
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,658.08,485.72
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,617.32,456.3
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,666.22,493.77
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,716.01,530.98
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,809.61,605.04
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,873.42,651.77
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,835.83,626.14
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,796.07,599.49
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,753.25,570.27
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,708.52,539.28
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,660.04,503.73
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,610.23,466.42
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,556.14,425.58
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,501.53,383.2
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,443.77,337.22
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,386.79,290.48
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,328.24,241.29
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,270.25,191.76
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,212.16,142.43
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,158.41,97.85
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,106.24,59.17
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,61.83,32.8
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,31.08,20.99
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,23.9,13.76
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,12.87,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,21.57,11.29
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,28.89,19.25
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,52.31,28.38
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,96.51,52.89
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,148.92,91.16
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,202.44,135.63
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,262.75,187.28
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,319.94,236.87
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,379.92,287.73
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,437.49,335.68
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,496.11,382.95
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,552.55,426.4
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,608.19,467.78
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,659.25,505.92
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,709.14,542.23
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,755.42,572.61
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,799.78,600.95
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,839.48,626.68
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,876.63,650.46
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,908.87,669.43
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,938.05,686.19
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,961.67,700.56
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,981.9,712.73
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,997.2,721.74
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1008.92,728.52
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1015.12,731.84
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1017.75,733.02
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,1014.96,729.39
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,1008.63,723.67
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,997.27,716.32
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,982.33,706.8
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,962.02,694.31
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,938.34,679.71
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,909.63,661.47
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,877.89,641.24
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,838.66,615.98
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,797.48,589.27
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,754.23,560.94
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,709.11,530.89
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,660.42,496.21
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,610.49,459.81
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,555.68,419.6
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,500.4,377.81
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,443.26,332.62
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,386.98,286.8
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,328.15,238.46
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,269.87,189.59
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,212.2,141.34
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,158.97,97.72
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,106.73,59.18
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,62.12,32.65
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,31.01,20.75
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,23.82,13.63
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,11.79,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,14.3,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,23.5,12.7
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,33.0,22.6
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,56.64,33.6
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,97.43,56.94
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,146.13,92.36
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,196.43,133.21
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,251.99,179.69
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,306.41,225.26
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,363.96,272.25
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,419.23,317.04
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,477.24,362.5
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,530.77,403.4
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,584.73,443.41
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,634.48,479.74
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,683.37,514.55
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,728.46,544.51
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,768.94,569.58
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,752.68,554.45
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,713.77,522.33
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,697.49,508.25
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,679.62,492.67
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,620.32,450.37
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,556.23,404.26
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,774.36,565.28
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,970.73,696.59
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,976.86,698.46
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,979.76,700.18
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,898.75,645.48
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,800.05,573.08
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,885.37,637.7
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,948.05,679.72
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,928.62,667.13
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,906.06,653.28
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,878.27,636.04
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,847.72,616.96
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,812.6,595.09
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,775.01,571.36
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,735.22,545.34
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,690.86,515.04
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,642.44,480.87
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,593.21,445.29
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,539.74,406.23
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,486.4,366.09
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,429.48,321.45
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,374.85,277.33
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,317.53,230.76
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,263.05,185.5
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,207.63,139.55
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,157.49,99.03
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,107.97,62.87
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,66.26,37.64
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.48,24.32
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,26.5,15.7
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,13.39,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,14.77,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,25.48,14.05
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,36.51,25.33
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,59.42,37.36
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,97.28,59.62
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,143.15,92.47
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,190.38,130.03
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,244.42,174.33
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,296.38,217.61
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,351.69,262.92
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,404.64,305.95
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,459.42,349.29
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,510.85,389.33
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,561.94,428.14
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,545.94,413.97
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,506.44,381.53
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,616.78,464.77
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,741.29,554.81
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,779.59,579.94
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,813.77,601.9
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,843.76,620.07
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,871.11,636.41
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,782.7,571.01
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,668.66,485.74
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,807.27,588.31
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,939.69,679.88
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,812.0,588.54
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,669.41,484.44
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,642.14,466.19
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,614.12,446.57
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,589.84,429.86
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,559.56,408.96
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,733.46,539.13
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,878.39,641.99
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,626.45,464.57
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,377.31,279.27
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,582.87,437.48
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,751.61,560.18
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,592.74,442.97
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,448.31,334.77
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,525.36,396.19
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,572.66,432.66
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,480.6,363.83
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,402.34,305.17
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,390.1,295.2
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,364.05,272.41
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,309.24,228.12
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,256.03,184.52
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,203.69,141.43
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,156.03,102.99
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,109.79,68.93
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,70.96,44.21
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,40.9,29.03
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,29.42,18.21
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,15.09,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,14.3,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,23.48,12.57
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,33.77,23.07
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,55.85,33.54
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,95.38,55.78
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,142.38,88.93
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,191.34,127.98
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,245.52,172.63
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,298.57,216.93
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,355.06,263.31
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,409.9,308.05
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,467.53,353.74
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,520.13,393.94
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,573.0,433.21
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,622.48,468.78
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,671.25,502.92
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,715.62,533.37
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,755.71,559.15
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,691.95,510.09
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,593.16,434.27
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,657.09,480.16
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,718.69,522.97
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,733.38,532.14
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,746.6,540.65
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,858.86,623.34
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,959.38,689.82
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,966.04,693.46
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,969.5,695.93
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,967.0,694.7
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,961.34,691.57
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,950.98,685.17
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,937.35,676.76
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,918.18,665.15
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,895.91,651.54
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,868.89,634.2
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,839.1,615.02
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,802.07,591.18
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,760.18,563.89
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,718.64,536.74
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,675.67,507.52
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,626.9,472.63
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,577.64,436.65
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,525.64,397.63
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,474.09,358.02
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,379.98,286.33
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,304.43,228.99
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,288.38,213.69
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,258.55,185.05
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,204.72,141.09
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,157.33,103.14
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,110.52,68.63
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,71.15,43.68
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,40.48,28.56
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,28.02,17.05
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,15.1,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,13.82,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,22.68,11.93
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,31.82,21.39
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,53.79,31.42
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,92.98,52.82
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,140.59,86.72
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,189.91,126.83
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,244.22,172.64
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,243.99,182.76
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,209.6,161.19
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,269.08,206.5
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,334.68,255.74
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,379.56,288.64
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,426.35,322.38
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,483.44,363.95
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,541.54,405.56
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,645.93,482.98
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,757.56,561.21
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,704.54,518.91
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,621.42,454.06
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,756.63,553.9
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,892.06,643.39
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,915.31,656.41
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,935.42,668.52
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,950.87,676.93
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,962.99,683.32
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,969.39,687.04
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,972.49,688.86
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,970.48,688.13
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,965.2,685.48
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,836.5,600.04
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,689.99,494.4
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,703.26,504.93
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,709.18,509.42
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,790.29,572.0
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,843.44,610.2
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,808.77,588.14
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,771.74,565.03
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,729.74,538.79
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,685.98,510.61
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,639.51,477.87
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,590.71,442.7
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,538.35,403.87
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,485.97,363.97
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,430.0,320.33
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,373.83,275.4
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,317.07,229.36
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,263.01,184.52
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,207.7,139.08
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,157.57,98.74
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,108.55,62.61
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,67.04,37.32
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.62,23.54
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.63,15.1
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.94,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,14.77,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,25.47,13.89
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,37.3,25.82
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,59.49,38.07
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,95.97,59.4
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,140.85,91.33
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,158.08,114.06
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,152.7,116.94
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,204.31,156.24
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,264.16,202.12
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,347.64,265.89
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,453.86,347.72
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,505.01,386.83
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,556.34,425.16
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,604.89,461.26
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,653.15,496.35
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,696.52,526.26
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,738.31,554.41
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,774.7,579.1
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,810.53,602.54
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,762.14,562.34
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,692.84,506.67
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,803.56,589.6
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,911.97,665.35
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,838.8,610.84
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,748.12,542.21
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,853.6,621.3
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,947.46,686.72
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,732.17,535.3
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,494.47,359.87
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,720.22,528.72
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,915.47,663.65
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,896.99,650.1
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,875.67,636.45
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,721.89,527.91
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,568.53,415.12
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,534.57,392.4
