Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,500.88,369.02
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,591.77,439.32
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,656.13,488.09
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,457.14,342.75
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,277.74,207.48
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,384.56,290.99
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,461.95,347.75
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,408.78,306.26
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,357.47,265.94
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,304.81,224.3
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,255.62,184.77
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,205.1,144.15
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,159.55,108.21
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,115.56,75.99
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,78.0,51.21
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,47.68,34.48
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,31.66,20.01
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,17.03,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,14.77,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,25.46,13.86
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,39.87,27.91
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,60.34,39.04
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,83.91,57.93
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,89.67,67.62
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,147.58,104.77
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,237.4,170.13
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,289.62,213.28
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,343.89,257.63
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,373.87,283.92
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,390.86,298.22
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,450.42,343.26
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,514.45,390.81
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,509.45,385.27
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,491.04,369.23
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,557.46,417.14
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,625.0,464.62
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,677.95,501.77
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,729.66,537.72
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,752.81,552.37
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,773.73,565.56
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,814.52,592.64
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,854.21,618.59
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,887.7,642.88
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,919.53,665.74
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,846.62,611.47
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,764.71,550.86
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,827.32,595.71
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,891.12,639.65
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,875.3,628.67
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,857.52,617.02
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,840.48,606.57
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,821.23,594.62
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,724.77,527.82
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,636.57,465.63
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,615.72,452.53
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,593.34,437.85
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,529.78,392.69
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,473.0,351.94
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,497.74,372.55
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,510.93,383.61
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,457.59,344.84
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,408.75,308.87
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,366.74,276.71
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,323.7,242.87
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,293.0,216.99
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,254.73,183.67
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,203.81,142.09
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,157.47,105.0
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,112.28,71.8
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,74.51,47.33
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,45.91,33.02
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,31.7,20.09
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,14.77,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,25.48,13.76
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,35.74,24.38
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,56.66,35.2
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,93.5,55.44
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,140.73,88.5
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,188.84,127.09
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,242.38,171.76
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,295.09,216.1
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,351.77,263.07
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,367.39,279.08
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,359.0,273.55
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,362.8,275.81
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,361.2,273.13
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,502.05,382.05
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,666.1,504.64
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,639.05,478.57
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,586.04,434.06
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,565.94,418.16
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,544.34,400.73
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,570.81,418.25
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,597.06,435.23
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,652.78,474.41
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,714.52,516.89
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,838.98,609.46
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,953.1,686.55
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,959.45,689.28
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,962.61,690.86
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,960.24,687.95
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,954.75,683.19
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,944.65,676.96
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,931.3,668.73
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,911.97,656.72
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,889.62,642.79
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,862.98,625.78
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,833.59,606.97
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,801.36,586.21
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,763.28,561.42
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,721.76,534.14
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,678.69,504.24
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,596.11,443.59
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,521.91,388.44
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,496.6,371.31
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,464.93,348.05
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,366.4,273.86
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,286.69,214.26
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,266.45,197.32
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,237.01,171.39
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,191.39,134.96
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,149.61,102.01
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,108.85,71.56
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,73.27,47.43
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,45.13,32.24
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,30.93,19.42
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,15.9,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,15.25,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,26.19,14.25
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,40.95,28.72
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,61.11,40.11
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,97.15,61.7
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,141.46,93.4
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,137.58,99.34
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,110.24,84.53
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,118.96,91.1
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,127.61,97.46
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,178.6,137.31
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,232.59,178.97
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,250.69,192.01
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,268.55,204.72
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,260.62,197.61
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,249.39,188.08
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,231.12,173.45
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,212.38,158.56
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,248.59,185.51
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,285.13,212.24
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,299.97,222.28
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,314.83,232.32
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,327.8,241.54
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,340.74,250.74
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,378.45,277.27
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,410.99,299.73
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,455.49,331.53
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,499.87,362.96
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,743.36,543.94
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,953.52,687.47
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,804.2,583.88
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,636.82,460.9
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,780.66,570.13
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,891.44,647.57
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,864.77,631.05
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,835.35,613.5
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,800.83,591.36
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,764.04,567.51
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,725.24,541.73
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,681.89,511.63
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,634.01,477.14
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,585.46,441.45
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,533.68,403.2
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,482.04,363.98
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,383.02,288.18
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,306.21,229.85
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,294.36,217.34
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,263.9,187.19
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,209.52,142.0
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,159.97,101.75
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,111.94,66.28
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,70.52,40.34
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,38.02,26.31
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,28.75,17.69
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,15.25,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,27.19,14.95
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,42.37,29.9
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,64.69,43.77
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,97.2,62.82
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,140.63,93.21
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,185.56,128.6
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,236.27,170.1
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,286.49,211.37
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,344.0,258.24
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,396.67,300.98
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,451.45,344.28
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,504.97,385.77
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,561.0,428.17
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,610.94,465.72
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,659.71,501.66
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,706.23,534.68
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,752.13,565.54
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,790.76,591.23
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,823.3,612.57
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,855.38,632.23
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,885.01,650.07
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,908.45,664.67
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,928.84,677.25
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,946.09,686.73
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,960.23,694.19
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,966.78,697.67
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,970.08,699.2
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,968.77,696.44
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,964.26,691.73
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,954.07,684.86
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,940.54,675.95
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,921.44,663.5
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,899.22,649.11
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,872.18,631.34
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,842.32,611.75
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,807.92,589.36
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,771.27,565.39
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,729.95,538.12
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,688.56,509.97
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,640.37,475.84
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,591.42,440.45
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,539.42,402.6
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,487.42,363.66
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,431.25,320.55
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,377.44,277.92
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,320.71,232.08
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,266.67,187.45
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,211.89,142.34
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,161.54,101.55
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,112.58,65.29
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,71.06,39.59
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.47,25.03
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.95,17.09
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,14.1,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,15.25,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,26.22,14.23
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.98,25.45
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,57.11,36.15
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,93.53,55.87
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,140.96,88.75
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,189.01,127.14
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,242.63,171.81
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,295.47,216.1
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,353.17,263.87
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,380.35,288.7
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,388.06,295.81
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,473.41,361.37
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,573.9,437.57
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,623.73,474.62
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,672.73,510.41
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,716.03,540.2
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,759.22,568.14
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,797.79,593.54
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,834.06,617.19
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,865.6,636.24
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,894.39,653.31
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,918.0,668.19
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,938.45,681.03
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,952.84,688.56
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,963.83,693.94
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,970.49,698.01
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,973.84,700.06
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,972.11,697.53
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,967.13,693.04
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,957.39,686.73
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,944.27,678.35
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,924.62,666.06
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,901.84,651.8
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,875.58,634.78
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,846.46,615.89
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,810.17,592.4
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,771.94,567.49
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,733.0,541.76
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,689.53,512.0
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,641.94,478.18
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,593.47,442.99
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,541.44,405.01
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,489.41,365.94
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,433.19,322.11
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,379.33,278.9
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,322.53,233.01
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,268.41,188.35
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,213.9,143.52
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,163.86,103.06
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,114.34,66.56
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,72.32,40.51
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.24,25.68
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.74,17.76
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.49,0.48
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,14.77,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,24.34,12.75
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,35.03,23.86
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,54.64,33.73
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,92.46,53.06
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,140.39,85.66
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,190.56,126.01
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,245.84,172.28
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,300.49,218.55
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,360.97,268.85
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,416.69,314.64
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,473.61,359.95
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,527.56,401.7
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,582.06,442.56
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,632.18,479.75
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,681.25,515.23
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,726.73,545.42
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,770.6,573.28
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,809.62,598.39
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,846.21,621.63
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,877.92,640.44
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,906.74,657.2
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,930.74,671.76
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,951.45,684.18
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,966.87,691.82
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,978.83,697.29
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,985.38,700.43
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,988.46,701.47
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,986.24,697.85
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,980.6,692.22
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,970.53,685.32
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,956.96,676.34
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,937.63,664.25
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,915.02,650.17
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,888.31,633.11
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,858.59,614.16
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,823.58,590.95
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,786.09,566.12
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,744.23,540.54
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,700.42,513.31
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,653.24,481.13
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,604.8,446.85
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,552.13,409.25
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,498.41,369.67
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,442.62,326.56
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,387.48,282.63
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,330.48,236.62
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,275.6,191.17
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,218.77,143.88
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,163.7,98.92
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,112.07,60.64
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,67.11,33.15
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,30.01,19.54
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,24.18,14.02
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,11.88,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,14.77,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,24.35,12.68
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,35.03,23.8
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,54.0,33.43
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,87.75,58.56
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,104.68,77.38
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,134.85,101.06
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,167.28,126.61
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,210.9,160.07
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,259.55,197.32
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,347.48,263.53
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,461.87,350.41
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,516.64,391.49
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,570.9,431.07
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,620.49,466.79
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,669.33,500.88
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,714.55,530.8
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,756.13,556.01
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,794.83,579.1
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,831.3,600.18
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,863.4,616.7
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,892.9,631.06
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,916.97,645.14
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,937.92,657.34
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,952.37,664.26
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,963.3,669.14
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,970.45,674.73
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,974.34,678.44
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,973.69,678.09
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,969.83,675.86
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,960.26,670.88
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,947.33,663.95
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,929.24,653.84
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,907.91,641.74
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,880.85,625.47
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,850.95,607.36
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,816.12,586.0
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,779.08,563.05
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,739.62,537.91
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,695.6,508.84
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,647.48,475.89
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,598.5,441.52
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,545.5,403.96
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,492.53,365.22
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,435.0,321.28
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,380.17,278.11
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,323.34,232.94
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,269.25,188.85
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,214.31,144.0
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,164.83,104.39
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,115.67,68.26
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,72.93,41.29
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.34,26.63
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,29.48,18.43
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.87,1.32
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,13.82,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,23.89,12.27
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,37.97,26.32
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,55.72,36.49
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,88.13,54.23
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,130.05,82.97
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,166.2,117.73
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,187.81,140.09
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,213.12,161.4
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,234.82,178.92
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,299.8,228.22
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,376.6,286.22
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,428.07,324.07
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,482.65,363.44
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,521.87,391.3
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,559.73,417.65
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,596.08,442.14
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,635.36,468.12
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,611.8,449.04
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,579.53,423.9
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,644.65,470.31
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,707.91,514.31
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,764.5,553.29
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,825.76,594.84
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,839.88,603.79
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,851.97,611.81
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,910.21,656.64
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,954.49,686.35
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,953.48,685.74
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,949.43,683.67
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,847.99,614.02
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,731.5,528.17
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,731.07,529.75
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,728.52,529.11
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,794.95,581.5
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,835.48,611.8
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,802.36,589.84
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,769.72,568.71
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,653.58,485.17
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,546.75,405.43
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,399.71,299.21
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,265.27,198.84
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,397.33,301.8
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,487.96,367.25
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,433.48,324.03
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,378.17,279.87
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,322.19,234.5
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,268.77,190.19
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,214.1,144.65
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,163.65,103.31
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,113.98,66.13
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,71.41,39.19
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,35.65,24.5
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,27.09,16.6
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.66,1.04
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,13.82,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,22.73,11.38
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,33.05,22.25
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,50.74,31.39
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,88.8,51.81
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,134.78,83.55
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,181.92,120.82
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,234.43,164.04
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,287.17,208.05
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,343.9,254.66
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,397.92,298.24
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,454.88,342.6
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,507.22,382.41
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,560.07,421.36
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,609.53,457.14
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,658.3,491.43
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,590.66,437.52
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,487.67,357.39
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,418.39,307.49
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,348.25,255.74
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,614.91,454.27
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,881.84,631.3
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,833.51,594.76
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,759.98,539.58
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,754.11,534.29
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,745.91,526.89
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,614.35,437.74
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,479.41,343.64
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,736.62,530.8
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,961.58,676.24
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,952.07,668.31
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,939.22,660.7
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,732.27,524.45
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,511.69,366.25
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,699.86,507.12
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,845.63,607.36
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,806.11,581.5
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,768.82,558.41
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,649.95,475.98
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,543.22,398.67
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,578.3,428.5
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,589.71,439.42
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,537.23,400.69
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,485.48,361.8
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,430.45,319.46
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,376.89,277.08
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,321.51,232.75
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,269.03,189.84
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,214.94,145.88
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,165.79,106.53
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,116.7,70.29
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,76.11,44.57
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,41.03,28.89
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,31.05,19.75
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.66,2.23
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,13.82,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.74,11.25
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,33.47,22.56
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,51.16,31.92
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,88.07,51.17
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,134.89,83.26
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,182.43,120.79
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,235.46,164.44
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,288.52,208.75
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,345.41,255.46
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,399.6,299.14
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,456.74,343.54
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,509.51,383.28
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,562.85,421.99
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,612.52,456.69
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,661.5,489.68
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,706.52,519.17
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,747.61,543.85
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,786.38,568.11
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,823.0,590.74
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,854.18,608.95
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,882.67,625.36
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,906.51,640.07
