Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,927.29,652.92
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,943.04,662.69
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,955.51,670.55
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,962.32,674.99
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,965.87,677.56
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,964.86,676.04
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,960.67,672.67
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,951.27,667.07
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,938.56,659.52
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,919.78,648.7
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,897.87,635.92
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,731.09,524.27
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,561.58,402.02
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,686.79,497.83
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,775.06,561.81
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,734.27,535.73
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,691.65,508.92
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,645.16,476.65
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,597.91,443.04
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,545.52,405.54
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,492.96,366.74
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,438.18,324.38
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,384.22,281.41
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,327.71,235.96
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,271.59,189.84
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,216.53,144.06
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,165.4,102.22
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,114.55,64.41
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,70.68,36.91
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,33.35,22.36
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,26.79,16.22
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.12,1.11
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,13.34,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.95,10.48
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,32.3,21.46
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,49.45,30.44
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,87.21,50.01
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,133.21,81.48
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,181.27,119.53
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,234.74,163.75
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,266.4,196.35
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,278.04,209.99
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,354.77,267.85
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,456.21,344.92
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,508.98,385.2
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,562.15,424.71
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,611.97,460.6
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,661.11,494.95
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,703.98,523.98
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,746.65,550.85
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,785.57,576.19
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,822.33,599.93
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,766.28,556.77
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,682.08,490.78
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,717.18,515.44
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,752.16,539.19
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,861.45,620.3
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,959.37,685.53
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,897.54,643.62
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,815.52,582.42
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,900.73,645.94
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,966.7,688.2
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,821.84,590.07
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,659.43,471.48
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,629.26,451.83
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,598.98,431.3
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,742.05,539.86
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,849.28,615.61
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,812.3,591.11
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,773.7,566.29
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,734.66,540.96
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,691.07,511.68
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,568.84,421.73
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,464.21,343.29
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,490.14,365.57
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,491.17,367.09
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,434.59,322.94
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,380.69,279.9
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,324.47,234.63
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,270.94,190.58
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,216.23,145.82
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,166.35,105.63
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,117.38,69.27
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,75.66,42.76
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.29,26.48
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,29.44,18.37
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.85,2.16
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,13.34,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.98,10.37
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.55,20.86
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,48.8,29.96
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,86.18,48.23
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,133.7,80.51
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,182.78,119.72
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,236.98,165.05
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,264.36,195.65
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,266.5,202.56
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,350.1,265.61
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,461.38,350.49
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,515.3,391.99
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,569.72,432.75
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,619.49,468.75
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,668.32,502.97
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,713.79,533.28
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,757.73,561.05
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,796.79,586.29
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,833.53,609.78
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,865.48,628.96
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,894.64,646.2
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,764.51,555.38
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,599.3,432.11
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,557.5,402.41
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,519.66,374.6
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,760.04,552.14
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,973.84,695.32
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,880.76,630.02
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,771.76,548.68
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,717.13,511.57
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,657.67,470.49
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,798.88,576.8
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,907.24,651.98
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,880.68,634.24
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,851.25,615.52
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,818.2,594.59
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,782.39,571.71
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,740.8,544.73
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,697.39,516.25
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,649.72,482.73
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,601.46,447.91
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,548.96,409.92
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,496.32,370.66
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,440.61,327.9
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,386.28,284.87
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,325.09,235.74
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,269.89,190.48
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,215.13,145.33
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,165.76,105.41
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,117.16,69.13
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,75.28,42.25
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,37.88,26.15
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,29.42,18.37
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.84,2.31
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,12.87,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,21.18,9.65
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.39,19.83
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,46.86,28.3
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,83.56,45.08
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,131.38,76.83
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,181.6,116.84
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,236.71,162.85
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,266.11,195.27
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,269.77,203.66
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,310.94,235.98
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,352.82,268.13
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,420.98,319.45
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,502.57,380.03
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,511.09,384.07
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,512.04,382.03
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,549.58,407.91
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,586.98,433.1
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,644.5,474.45
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,709.35,520.2
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,801.7,589.41
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,893.49,650.77
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,843.18,614.92
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,765.99,554.98
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,783.33,567.42
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,799.25,578.36
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,818.4,591.16
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,835.87,602.82
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,806.06,581.65
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,774.72,559.61
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,863.42,628.22
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,931.04,675.76
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,912.35,663.39
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,890.65,649.65
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,788.79,578.67
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,682.53,499.33
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,664.97,489.0
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,644.74,476.19
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,579.92,430.62
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,515.8,385.04
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,517.64,388.32
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,508.96,383.2
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,359.31,272.16
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,227.85,172.42
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,268.02,203.89
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,295.26,223.58
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,257.01,193.54
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,218.14,162.59
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,179.63,131.5
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,142.83,101.87
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,107.42,74.58
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,76.94,52.4
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,49.45,36.05
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,33.19,21.55
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,17.22,3.77
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,16.7,6.28
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,34.54,23.33
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,52.0,36.96
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,71.92,53.15
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,92.54,69.41
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,123.58,93.49
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,158.24,120.53
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,172.67,132.47
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,184.63,141.92
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,190.61,146.44
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,194.51,149.12
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,288.67,221.95
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,393.05,301.13
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,395.36,301.67
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,390.42,296.81
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,400.76,303.26
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,409.86,308.62
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,481.36,361.28
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,551.83,412.16
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,494.01,368.02
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,436.83,324.4
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,260.24,194.49
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,81.49,57.97
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,73.55,51.9
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,65.61,45.7
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,123.55,90.66
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,181.69,135.09
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,200.14,148.68
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,218.49,162.17
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,270.36,200.83
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,322.14,238.9
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,327.26,242.7
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,332.22,246.55
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,220.26,163.64
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,109.47,79.51
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,104.26,75.73
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,99.06,71.84
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,116.67,85.81
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,134.21,99.77
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,146.84,109.79
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,159.3,119.73
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,95.02,69.84
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,30.69,18.98
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,72.18,52.28
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,113.23,85.08
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,79.13,58.31
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,44.61,30.76
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,38.08,25.56
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,31.56,20.29
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,25.04,14.99
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,18.54,9.6
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,12.97,5.4
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,7.4,0.48
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,11.91,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,22.47,10.22
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,38.23,26.41
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,56.26,39.51
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,83.36,58.09
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,114.24,80.6
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,130.78,97.13
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,138.21,105.78
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,220.44,163.68
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,338.18,251.92
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,248.36,189.24
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,119.92,90.33
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,319.84,247.58
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,555.71,424.05
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,560.13,423.2
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,542.22,406.21
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,639.14,479.21
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,742.53,553.26
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,726.49,537.81
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,683.08,502.26
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,671.39,491.43
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,649.88,473.56
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,791.3,579.28
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,923.29,669.08
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,839.55,608.33
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,732.99,526.92
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,803.68,577.16
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,876.84,626.99
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,830.31,594.02
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,785.37,562.65
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,720.27,517.11
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,650.64,468.06
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,715.72,516.39
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,774.35,558.87
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,744.93,538.87
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,714.38,518.55
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,692.57,504.72
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,668.28,488.99
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,660.85,485.62
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,647.07,477.44
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,588.53,436.07
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,531.99,395.65
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,467.54,349.09
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,407.24,304.93
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,342.72,256.77
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,284.03,212.7
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,254.24,189.49
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,221.93,163.37
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,182.35,132.02
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,144.58,102.1
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,108.67,74.67
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,76.1,51.1
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,49.92,36.37
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,33.95,22.21
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,17.63,4.22
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,12.39,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,20.42,8.63
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.64,19.27
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,44.67,27.52
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,84.1,53.94
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,113.12,80.56
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,157.3,106.61
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,231.54,159.62
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,273.0,198.41
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,300.44,223.59
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,339.79,254.65
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,377.57,283.24
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,461.91,346.46
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,562.51,420.8
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,612.43,456.6
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,661.5,491.16
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,706.45,520.64
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,749.74,547.56
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,788.75,571.3
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,825.43,593.27
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,857.4,612.0
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,886.55,628.82
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,910.42,643.06
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,931.13,655.34
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,859.89,606.17
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,765.24,535.57
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,773.34,541.69
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,780.02,546.09
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,802.75,560.75
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,823.53,573.92
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,832.65,579.91
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,835.98,582.46
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,878.55,617.05
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,900.93,633.0
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,820.43,581.16
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,736.65,521.78
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,763.19,545.35
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,771.96,554.24
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,704.96,508.29
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,641.66,463.13
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,564.46,409.61
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,491.88,358.45
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,456.56,334.86
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,419.19,308.77
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,358.17,264.03
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,302.96,223.18
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,205.2,151.37
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,122.6,90.84
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,104.75,77.53
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,87.06,63.96
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,69.63,50.38
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,52.38,36.6
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,37.47,25.71
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,22.27,12.52
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,11.12,0.57
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,12.39,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,21.51,9.01
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,36.41,24.63
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,52.43,34.84
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,88.08,55.13
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,131.31,85.16
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,176.37,119.88
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,227.05,160.43
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,277.02,200.69
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,330.66,243.01
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,384.1,284.46
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,437.93,324.67
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,489.28,361.38
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,541.54,396.88
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,590.19,428.79
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,638.73,459.16
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,681.8,485.06
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,723.54,509.11
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,608.28,428.92
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,458.11,322.84
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,502.35,353.34
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,552.48,385.57
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,391.41,277.43
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,229.12,163.71
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,364.62,260.54
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,497.8,350.89
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,519.42,364.98
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,540.71,379.65
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,755.67,532.12
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,945.18,656.17
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,935.49,650.35
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,922.72,644.73
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,824.69,580.79
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,722.65,509.72
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,695.98,494.23
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,668.52,477.32
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,568.9,409.48
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,478.88,346.63
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,319.81,234.72
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,167.87,122.79
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,110.84,80.24
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,54.04,36.69
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,52.62,35.81
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,51.2,34.9
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,30.21,18.41
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,8.81,1.44
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,8.35,1.1
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.95,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,5.56,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.63,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.7,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.31,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,11.91,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.63,7.53
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,30.07,19.5
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,44.61,28.11
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,82.22,46.73
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,127.93,77.62
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,175.53,115.08
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,228.51,158.81
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,281.34,203.17
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,337.85,249.82
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,392.03,293.77
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,449.13,338.43
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,502.18,378.04
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,555.39,416.24
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,605.28,452.53
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,654.58,487.46
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,698.71,517.1
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,740.79,543.81
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,714.4,520.98
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,664.76,481.33
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,686.11,494.57
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,705.81,506.05
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,813.67,584.82
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,920.07,656.47
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,935.89,664.69
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,948.56,671.75
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,811.19,578.43
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,652.73,464.15
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,809.27,578.07
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,946.5,670.15
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,937.42,663.81
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,925.28,656.82
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,903.9,643.95
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,884.1,632.17
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,857.52,615.64
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,828.53,597.53
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,724.09,524.3
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,626.5,454.05
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,662.37,485.36
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,679.23,502.17
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,592.28,438.84
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,514.9,381.95
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,425.59,317.4
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,344.94,258.2
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,371.96,278.62
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,378.22,280.36
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,321.88,235.63
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,270.44,194.07
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,218.49,151.89
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,170.26,113.01
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,122.93,77.45
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,82.49,50.42
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,45.35,32.4
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,31.78,20.34
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,16.03,3.4
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,11.91,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,19.63,7.21
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,31.67,20.68
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,47.01,30.3
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,83.04,48.3
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,128.96,78.98
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,175.95,115.41
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,228.57,158.27
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,280.67,201.39
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,336.48,246.95
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,390.1,289.94
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,445.58,333.08
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,463.05,346.35
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,460.01,342.77
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,461.66,343.04
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,451.96,334.48
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,431.91,318.28
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,403.12,295.64
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,605.4,447.04
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,817.76,594.35
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,742.3,536.3
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,637.09,456.55
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,685.74,490.61
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,730.22,520.69
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,721.61,512.69
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,705.92,500.49
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,650.91,462.42
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,588.27,418.92
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,664.75,472.18
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,738.98,522.06
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,851.42,604.76
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,939.24,664.4
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,822.28,585.76
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,696.21,495.07
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,785.02,563.8
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,846.05,608.19
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,813.68,587.75
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,778.55,565.93
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,740.69,542.94
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,698.08,515.9
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,650.62,482.78
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,602.19,448.17
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,550.57,411.09
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,498.84,372.78
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,384.75,286.97
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,295.54,220.24
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,299.15,219.73
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,277.71,196.21
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,222.61,150.79
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,171.94,109.55
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,121.56,71.42
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,78.17,43.06
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,38.84,26.84
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,29.42,18.32
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.83,2.69
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,11.44,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.86,6.45
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,28.95,18.49
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,43.41,31.38
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,81.64,44.9
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,129.21,76.33
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,178.62,114.78
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,233.44,159.62
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,288.15,205.22
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,346.38,252.99
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,403.64,298.97
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,460.66,343.37
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,515.28,384.82
