Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,570.27,425.25
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,621.1,461.09
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,670.04,494.54
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,716.27,525.09
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,760.95,552.76
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,800.19,577.64
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,837.12,600.88
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,870.21,620.27
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,900.55,637.77
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,925.26,652.96
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,946.78,666.2
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,961.28,674.2
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,972.18,680.05
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,979.63,684.82
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,983.72,687.63
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,982.65,686.36
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,978.31,683.17
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,968.7,677.81
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,955.71,670.43
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,937.05,659.54
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,915.17,646.65
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,888.86,630.91
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,859.66,613.26
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,825.25,592.11
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,788.48,569.23
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,746.61,543.84
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,702.95,516.77
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,582.04,428.81
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,473.13,348.14
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,500.41,371.5
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,502.36,373.94
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,446.02,330.4
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,389.77,286.03
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,332.88,240.56
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,278.59,196.11
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,223.27,150.9
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,172.74,110.08
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,122.59,72.47
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,79.63,44.51
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,39.84,27.67
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,29.41,18.31
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.83,2.67
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,12.39,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,22.31,8.16
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,36.71,24.74
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,53.94,40.08
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,85.23,52.68
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,128.72,81.64
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,174.33,116.78
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,225.96,158.55
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,220.44,163.38
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,186.25,141.63
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,211.11,160.42
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,236.24,179.02
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,379.6,288.93
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,553.62,419.53
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,603.53,455.45
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,652.93,490.56
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,698.86,522.47
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,743.8,552.05
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,783.11,577.82
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,816.53,599.42
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,849.91,619.85
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,880.82,638.47
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,905.03,653.67
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,926.21,666.93
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,941.43,675.18
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,953.25,681.3
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,960.89,685.97
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,965.33,688.69
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,964.25,686.56
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,960.08,682.57
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,951.35,677.18
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,939.38,669.8
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,920.5,658.17
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,898.62,644.85
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,872.48,628.08
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,848.36,612.81
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,814.21,590.96
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,777.78,567.5
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,736.55,541.57
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,693.69,513.31
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,645.74,479.4
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,597.27,444.43
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,544.85,406.64
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,493.06,368.21
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,437.26,325.05
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,383.52,282.48
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,327.52,237.88
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,274.55,194.79
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,220.39,151.02
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,170.35,111.15
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,122.17,75.14
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,81.41,48.26
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,45.15,31.95
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,34.84,22.59
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,17.95,4.32
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,12.39,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,21.44,7.16
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,34.87,23.17
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,48.11,35.14
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,41.33,23.57
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,17.61,8.83
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,22.26,12.61
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,26.91,16.33
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,51.6,36.2
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,76.36,55.8
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,85.67,62.84
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,94.98,69.81
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,177.84,134.04
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,264.33,199.53
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,284.96,214.04
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,305.51,228.42
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,468.47,351.81
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,645.22,480.48
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,687.06,508.85
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,728.16,536.82
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,802.42,591.49
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,873.42,638.76
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,801.34,584.55
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,701.71,507.07
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,731.09,526.67
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,759.88,545.12
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,743.32,532.29
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,719.83,515.12
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,849.59,610.53
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,951.93,679.24
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,943.32,672.89
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,931.52,665.24
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,914.65,653.11
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,894.61,639.11
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,868.47,622.51
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,839.59,604.13
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,810.26,585.42
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,774.0,562.01
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,733.05,536.4
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,690.43,508.71
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,643.91,476.07
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,596.33,441.97
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,544.97,405.14
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,493.66,367.24
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,437.97,324.35
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,384.31,281.81
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,328.53,237.26
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,275.41,193.82
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,220.7,149.08
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,170.28,108.24
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,120.82,71.05
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,78.67,43.58
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,40.2,27.71
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,30.2,18.74
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,15.23,2.71
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.58,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,16.71,3.93
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,34.75,23.09
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,52.75,39.2
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,75.24,53.53
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,104.09,75.02
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,140.15,102.46
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,181.53,134.71
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,235.81,175.8
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,304.07,228.87
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,364.54,276.53
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,437.81,333.96
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,466.85,356.49
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,484.27,368.52
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,560.5,426.73
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,647.04,491.64
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,693.66,524.44
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,739.63,555.51
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,779.81,581.03
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,818.03,604.86
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,795.87,584.81
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,756.22,550.08
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,844.47,614.67
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,926.8,667.96
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,943.06,676.31
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,955.97,682.88
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,964.22,687.6
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,969.24,690.34
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,970.84,689.89
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,969.24,687.5
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,960.38,682.0
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,948.19,674.5
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,855.06,611.13
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,750.98,534.38
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,817.81,586.79
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,857.78,615.78
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,767.62,554.57
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,677.98,489.27
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,642.09,466.36
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,605.03,441.99
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,613.94,451.59
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,604.36,447.04
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,552.48,409.64
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,499.62,370.65
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,443.39,327.37
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,388.72,284.24
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,332.33,239.37
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,278.78,195.88
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,223.75,151.4
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,173.93,111.63
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,123.59,74.26
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,81.85,47.09
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,44.16,30.98
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,32.61,20.68
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,16.44,3.29
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,11.91,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,20.65,5.62
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,32.21,20.95
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,46.13,33.58
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,80.0,46.85
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,125.88,76.99
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,173.47,114.07
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,227.0,158.11
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,279.97,202.55
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,338.28,251.13
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,392.9,296.46
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,450.47,342.77
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,504.98,385.6
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,560.65,428.08
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,611.17,466.37
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,659.89,502.48
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,672.48,506.93
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,664.68,496.24
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,698.06,517.95
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,729.21,537.53
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,753.2,551.89
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,774.8,564.45
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,859.42,626.68
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,938.46,677.07
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,953.22,684.38
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,964.33,689.76
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,971.96,694.05
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,976.23,696.28
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,976.29,694.82
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,973.04,691.38
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,925.97,660.63
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,866.72,615.23
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,809.71,576.21
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,748.91,534.42
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,771.23,551.63
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,784.86,562.6
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,769.0,553.68
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,748.33,541.49
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,654.42,476.37
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,565.42,413.59
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,537.0,394.82
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,505.92,373.46
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,468.1,347.27
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,428.6,319.05
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,392.56,291.81
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,351.24,259.63
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,322.16,234.56
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,280.89,197.57
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,225.18,151.72
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,174.17,110.22
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,123.32,71.86
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,79.65,43.32
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,40.31,27.92
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,29.43,18.2
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.84,2.34
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,11.44,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,19.86,4.55
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,32.23,20.87
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,46.55,33.77
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,79.37,46.81
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,124.46,76.24
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,171.26,112.5
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,224.16,155.81
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,254.86,187.6
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,267.21,201.92
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,344.63,260.78
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,445.71,338.82
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,500.34,381.62
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,554.36,422.97
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,604.61,460.23
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,654.28,496.05
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,700.55,528.57
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,743.12,556.44
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,782.62,582.84
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,819.98,607.59
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,853.58,628.31
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,884.64,647.15
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,909.38,661.62
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,931.06,674.01
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,948.59,683.65
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,962.88,691.19
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,970.97,696.19
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,975.72,699.15
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,975.32,697.38
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,971.65,693.63
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,963.21,688.35
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,951.38,680.98
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,933.43,669.97
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,912.3,656.9
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,886.23,640.32
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,857.24,621.78
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,821.54,598.66
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,783.9,574.12
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,746.27,550.76
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,703.67,523.27
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,654.94,488.53
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,605.69,452.69
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,553.63,414.83
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,500.59,375.18
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,444.16,331.18
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,389.57,287.58
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,333.25,242.27
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,279.78,198.37
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,224.44,153.27
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,174.49,113.09
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,124.18,75.43
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,82.65,48.13
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,44.87,31.7
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,32.62,20.76
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,17.55,3.64
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,8.58,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,16.69,2.32
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,33.85,22.14
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,51.01,37.51
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,73.98,52.39
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,102.26,73.75
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,132.69,97.7
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,165.09,123.4
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,234.71,171.77
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,336.16,248.08
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,392.63,294.59
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,449.03,339.96
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,503.45,382.68
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,558.98,425.04
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,610.14,462.85
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,659.51,498.35
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,705.41,530.03
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,749.88,558.88
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,789.58,585.05
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,827.05,609.46
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,859.87,629.48
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,889.94,647.49
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,914.84,661.66
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,936.56,673.66
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,951.35,681.38
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,962.44,686.77
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,970.09,691.46
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,974.4,694.11
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,973.99,692.34
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,970.34,688.62
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,961.01,682.81
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,948.35,674.95
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,930.08,663.53
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,908.68,650.14
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,882.4,633.56
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,853.26,615.07
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,818.77,593.19
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,782.11,569.7
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,744.16,546.1
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,701.29,518.52
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,653.01,484.37
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,604.17,449.1
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,552.47,411.77
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,499.75,372.63
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,443.56,329.84
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,388.98,287.02
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,332.77,241.83
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,279.3,197.9
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,224.72,153.15
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,174.74,112.6
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,124.63,74.96
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,80.99,46.05
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,42.86,30.03
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,31.04,19.47
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.66,2.46
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,10.96,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,19.06,2.65
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,31.49,20.16
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,45.26,32.65
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,78.91,46.63
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,123.75,75.59
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,171.52,112.33
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,224.21,155.17
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,277.17,199.01
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,335.93,247.36
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,390.43,292.15
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,448.01,338.04
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,502.67,380.68
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,558.62,423.12
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,609.73,460.56
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,658.96,495.64
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,705.41,527.58
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,750.64,556.64
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,790.78,582.76
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,828.68,607.12
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,861.84,627.07
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,892.3,645.08
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,835.0,603.49
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,750.32,537.88
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,864.9,622.12
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,967.79,688.96
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,976.07,693.42
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,980.96,696.39
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,980.61,694.66
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,976.94,690.94
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,967.98,685.44
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,955.61,677.86
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,938.01,665.6
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,917.18,651.37
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,890.91,635.37
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,861.68,617.39
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,752.93,543.49
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,643.89,463.69
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,689.07,502.48
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,707.14,521.3
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,659.11,487.35
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,610.31,452.39
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,558.51,415.2
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,506.63,376.84
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,449.13,332.59
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,394.17,289.09
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,337.0,243.4
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,282.49,198.83
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,226.95,153.52
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,176.29,112.63
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,125.68,74.72
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,81.56,45.66
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,42.72,29.84
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,31.06,19.47
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.67,2.26
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,9.53,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,18.09,1.35
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,34.12,22.25
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,48.83,35.63
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,78.62,52.45
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,114.44,77.84
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,152.04,106.75
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,194.03,140.17
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,227.38,169.21
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,254.78,192.33
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,285.78,216.68
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,314.61,238.5
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,241.78,182.86
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,154.78,115.07
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,238.48,178.46
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,323.53,241.01
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,372.08,275.65
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,422.26,311.02
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,618.12,457.9
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,819.8,598.46
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,852.51,616.93
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,882.63,634.55
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,907.26,649.82
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,928.86,663.14
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,874.36,623.98
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,795.68,563.74
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,807.49,571.79
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,817.61,578.23
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,899.34,637.34
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,960.61,676.52
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,951.6,670.57
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,939.38,663.14
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,757.68,539.6
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,563.59,398.84
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,722.79,518.57
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,850.28,608.82
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,816.62,586.68
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,780.61,563.9
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,739.32,537.21
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,696.36,508.53
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,648.32,475.2
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,599.88,440.89
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,547.61,404.0
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,495.85,366.36
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,408.12,300.76
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,336.3,246.95
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,312.14,226.61
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,276.61,195.33
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,221.03,151.09
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,172.81,113.15
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,124.8,77.72
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,84.52,51.09
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,47.73,33.89
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,34.79,22.35
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,17.92,3.08
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.86,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,16.22,7.6
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,26.91,17.14
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,40.89,27.81
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,54.72,39.2
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,69.84,51.41
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,85.05,63.45
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,91.29,68.09
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,97.47,72.6
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,160.88,121.83
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,227.65,172.64
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,223.01,168.24
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,215.08,161.34
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,244.44,182.81
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,274.33,204.34
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,295.56,219.19
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,314.41,232.19
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,412.29,303.89
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,518.6,379.66
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,539.76,393.31
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,561.09,407.32
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,604.55,437.09
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,648.03,466.5
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,670.99,481.14
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,693.41,495.42
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,721.22,514.71
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,753.77,536.95
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,739.38,525.71
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,718.13,510.27
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,839.01,599.96
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,936.69,667.9
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,917.78,655.64
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,896.07,642.31
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,870.04,625.94
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,841.39,607.84
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,805.7,584.96
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,770.39,562.15
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,729.01,534.14
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,686.31,504.79
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,636.44,469.71
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,587.34,434.57
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,536.44,398.38
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,486.24,361.72
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,427.45,317.12
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,374.71,276.29
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,320.9,234.48
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,270.82,194.97
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,218.26,154.22
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,173.47,120.17
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,128.54,87.23
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,91.98,62.18
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,57.87,42.41
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,38.49,25.41
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,20.1,3.81
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,8.58,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,16.43,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,35.42,23.15
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,54.42,40.27
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,83.71,55.45
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,124.81,83.17
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,167.37,115.35
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,217.45,155.19
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,236.8,176.25
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,240.81,182.85
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,299.62,228.02
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,366.02,278.93
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,446.73,341.1
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,543.57,415.15
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,594.14,452.64
