Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,644.71,489.34
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,691.95,523.01
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,737.43,554.8
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,777.97,581.45
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,816.72,606.15
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,850.65,627.48
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,882.29,647.1
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,908.29,663.74
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,931.44,678.46
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,945.71,686.04
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,956.43,691.35
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,965.28,696.7
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,970.99,700.07
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,970.23,698.06
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,966.37,694.15
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,957.46,688.24
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,945.43,680.38
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,927.03,667.0
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,905.7,651.82
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,879.3,634.73
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,850.33,615.93
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,816.97,594.16
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,781.34,570.78
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,741.51,544.74
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,698.48,515.78
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,649.58,481.15
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,600.41,445.69
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,548.21,408.2
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,496.54,370.09
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,441.15,328.22
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,388.11,287.09
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,330.43,241.65
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,278.21,199.65
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,223.99,156.41
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,175.84,118.54
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,128.44,83.29
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,90.05,57.5
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,54.12,39.14
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,38.09,24.93
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,19.84,3.23
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,10.01,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,18.15,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,32.82,20.96
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,46.02,33.19
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,78.19,47.38
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,122.22,75.8
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,168.79,111.56
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,223.12,155.73
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,244.99,181.02
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,245.51,186.21
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,332.55,252.01
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,446.0,339.2
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,501.22,382.48
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,556.3,424.69
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,607.46,462.65
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,658.05,499.14
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,704.26,530.56
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,746.63,557.11
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,786.55,583.69
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,824.31,608.6
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,857.83,629.17
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,888.79,647.85
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,913.9,662.22
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,935.92,674.47
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,824.31,594.45
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,679.87,485.27
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,677.35,483.66
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,673.71,480.8
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,840.99,604.1
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,981.04,697.56
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,827.87,592.77
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,655.35,466.01
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,805.31,579.26
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,920.83,659.37
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,894.35,641.96
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,864.89,623.3
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,638.97,466.46
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,415.7,300.2
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,459.81,334.77
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,493.73,361.21
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,571.03,422.55
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,612.57,456.26
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,560.26,418.14
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,507.71,379.03
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,450.69,334.79
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,393.98,289.71
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,337.05,243.92
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,282.63,199.1
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,225.57,152.49
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,174.11,110.95
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,123.9,73.11
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,81.24,45.03
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,41.29,28.55
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,29.51,18.03
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,14.9,0.62
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,9.53,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,16.67,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,27.24,16.29
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,38.17,26.45
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,72.46,39.93
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,118.26,68.71
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,166.76,106.16
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,221.17,150.91
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,275.66,196.84
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,336.46,247.57
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,391.93,293.64
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,448.97,339.64
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,503.95,382.12
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,559.42,423.55
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,610.6,461.34
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,660.99,497.54
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,707.32,529.19
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,752.04,558.22
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,792.44,585.13
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,830.56,610.34
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,864.06,631.22
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,894.75,650.1
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,920.12,664.86
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,942.32,677.48
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,954.41,683.71
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,962.28,687.29
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,970.52,692.42
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,975.47,695.49
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,975.22,695.58
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,971.76,693.69
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,962.63,687.94
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,950.2,680.14
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,932.62,669.04
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,911.89,655.93
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,886.27,639.37
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,857.77,620.92
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,824.31,599.32
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,784.94,573.6
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,743.6,547.35
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,700.65,518.69
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,652.25,484.06
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,603.59,448.65
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,551.22,410.86
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,499.16,372.29
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,442.9,328.89
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,388.81,286.23
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,332.65,241.79
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,279.75,199.08
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,223.9,154.23
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,175.07,115.39
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,126.35,79.05
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,85.57,51.82
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,50.31,35.81
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,34.74,22.07
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,17.89,1.31
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,9.05,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,15.03,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,25.68,15.04
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,36.81,25.41
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,72.59,39.61
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,118.96,69.54
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,168.21,107.61
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,223.58,153.16
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,278.44,199.36
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,336.71,247.72
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,394.13,294.93
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,451.67,340.98
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,506.26,383.54
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,561.15,425.03
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,612.89,462.77
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,664.0,498.92
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,708.36,529.4
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,752.48,557.61
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,792.56,582.41
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,830.42,605.35
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,863.3,624.96
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,893.4,642.58
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,918.73,658.35
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,940.92,672.1
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,957.52,680.83
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,970.75,687.44
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,978.68,692.21
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,983.23,694.95
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,982.53,693.07
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,978.55,689.19
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,969.32,683.53
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,956.74,675.84
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,938.03,664.58
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,916.15,651.41
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,890.75,635.63
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,862.44,617.95
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,827.04,595.78
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,789.53,572.06
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,751.78,548.9
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,708.77,521.65
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,660.52,487.99
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,611.48,453.01
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,559.32,415.58
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,506.21,376.42
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,449.49,332.83
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,394.45,289.44
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,337.39,244.12
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,283.18,200.04
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,226.98,154.6
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,176.44,114.14
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,124.86,75.39
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,82.38,47.23
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,44.59,31.11
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,31.96,19.81
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,17.11,0.4
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,8.58,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,15.73,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,31.63,19.72
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,47.69,34.51
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,77.59,48.16
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,120.87,76.4
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,166.99,111.4
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,219.98,153.91
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,273.46,198.12
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,329.64,244.22
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,384.41,288.67
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,441.68,333.94
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,494.02,373.59
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,546.19,411.75
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,597.03,448.57
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,647.84,484.37
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,693.62,515.61
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,737.98,545.13
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,778.37,571.09
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,814.73,592.94
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,846.48,611.63
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,875.65,628.45
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,901.52,644.06
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,924.65,657.85
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,940.21,665.37
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,952.62,670.91
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,960.49,675.31
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,965.28,677.87
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,964.59,675.99
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,960.86,672.33
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,951.66,667.04
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,939.4,659.92
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,921.76,648.1
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,901.21,634.52
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,874.73,619.78
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,848.92,605.38
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,814.53,584.18
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,778.13,561.19
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,736.76,533.8
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,694.07,505.04
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,647.06,472.81
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,599.29,439.35
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,547.46,402.91
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,496.19,365.86
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,440.78,324.11
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,387.13,282.71
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,329.24,237.84
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,276.85,196.33
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,223.07,153.94
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,175.09,116.53
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,127.08,81.36
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,88.26,55.58
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,52.42,37.5
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,36.54,23.41
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,18.98,0.28
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,6.2,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,12.06,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,29.24,17.7
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,44.27,31.62
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,69.96,48.58
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,100.22,71.07
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,131.83,95.8
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,165.79,122.72
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,203.12,152.35
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,242.22,183.02
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,272.12,206.37
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,300.1,227.47
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,356.7,269.16
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,421.22,315.86
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,462.13,344.59
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,503.28,372.95
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,547.65,403.34
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,592.83,433.73
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,627.1,455.69
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,660.7,476.85
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,780.46,563.24
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,897.69,639.85
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,923.34,654.87
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,945.84,668.51
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,958.07,674.59
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,966.24,678.25
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,974.95,683.77
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,980.4,687.33
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,979.26,685.75
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,974.92,682.28
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,814.75,575.93
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,633.34,446.43
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,791.16,563.44
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,913.84,648.08
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,887.59,631.16
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,863.69,616.68
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,830.22,596.01
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,794.18,573.51
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,752.27,547.67
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,708.67,520.01
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,660.54,486.69
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,611.62,452.17
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,558.95,414.7
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,505.46,375.53
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,449.31,333.28
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,394.52,290.71
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,336.98,244.84
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,282.31,200.23
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,226.87,154.61
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,176.07,113.26
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,125.5,75.15
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,81.43,45.78
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,42.17,29.09
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,28.79,17.21
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,14.54,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.1,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,14.25,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,26.95,15.78
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,39.9,27.94
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,72.56,41.8
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,119.01,71.58
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,167.18,108.4
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,221.9,152.75
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,235.92,173.26
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,222.36,168.25
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,320.48,241.25
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,450.6,339.06
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,505.5,380.16
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,561.18,420.66
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,613.31,458.11
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,664.84,494.06
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,712.07,526.11
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,755.39,553.29
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,795.68,578.09
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,833.75,601.14
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,867.2,620.93
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,897.91,638.83
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,922.98,654.36
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,944.89,667.93
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,962.59,677.49
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,977.01,685.03
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,984.66,689.82
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,988.88,692.61
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,988.25,691.36
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,984.26,688.11
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,974.93,682.76
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,962.19,675.36
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,944.2,664.71
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,922.96,652.03
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,896.28,635.62
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,866.66,617.3
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,832.24,595.98
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,795.4,572.93
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,754.25,547.75
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,711.22,520.95
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,665.24,489.44
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,616.15,454.61
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,468.87,347.03
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,345.65,255.37
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,388.39,287.68
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,396.77,290.63
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,339.33,244.74
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,284.43,199.93
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,227.44,153.42
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,175.26,111.14
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,123.41,71.87
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,79.17,42.61
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,38.93,26.42
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,27.21,15.92
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,13.44,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,26.16,15.03
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,39.12,27.26
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,70.53,40.98
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,114.41,69.05
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,162.03,105.38
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,215.09,148.29
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,234.91,172.51
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,229.95,173.77
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,320.12,240.94
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,438.66,330.43
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,494.0,372.71
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,549.11,413.82
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,600.23,450.52
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,650.84,485.7
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,697.66,517.4
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,740.55,544.21
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,780.57,569.59
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,818.47,593.28
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,851.46,612.6
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,881.76,630.0
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,744.02,534.47
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,562.27,401.53
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,772.51,554.24
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,960.5,676.99
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,968.41,680.16
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,973.0,682.85
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,972.88,681.33
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,969.49,677.9
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,960.85,673.11
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,948.89,666.34
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,822.06,582.81
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,685.66,485.22
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,786.06,562.06
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,856.94,612.36
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,723.95,521.55
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,594.61,427.6
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,661.65,481.26
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,701.89,514.32
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,654.46,481.38
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,606.19,447.53
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,553.86,410.64
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,500.75,372.03
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,443.77,328.72
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,388.73,285.7
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,318.04,231.52
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,257.26,184.96
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,208.31,145.77
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,162.7,109.29
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,117.89,75.24
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,78.79,48.05
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,46.02,32.28
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,30.2,18.21
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,15.49,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,7.15,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,14.3,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,22.58,12.08
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,33.54,22.59
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,66.31,35.28
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,112.52,64.2
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,161.05,101.27
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,215.55,145.51
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,269.71,190.07
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,329.8,238.5
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,385.88,283.77
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,443.6,328.94
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,498.33,370.64
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,553.47,411.37
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,604.66,448.16
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,655.09,483.43
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,701.84,514.73
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,747.03,543.73
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,787.54,569.02
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,825.8,592.63
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,859.44,613.37
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,890.27,632.22
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,837.88,596.41
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,756.16,535.21
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,868.36,616.87
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,967.19,680.17
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,756.56,539.68
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,507.64,360.02
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,759.65,545.19
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,976.55,689.38
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,797.85,568.85
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,599.35,425.09
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,709.66,505.64
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,811.94,577.72
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,793.7,566.19
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,773.0,553.61
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,740.84,533.13
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,706.73,511.12
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,653.13,475.32
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,597.15,437.4
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,538.97,396.4
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,484.04,357.11
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,431.7,320.07
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,379.46,282.45
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,366.55,272.97
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,344.66,255.37
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,318.89,233.1
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,280.34,198.42
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,224.53,152.52
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,173.1,110.51
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,122.0,71.61
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,78.48,42.65
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,38.4,26.07
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,26.45,15.27
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,14.3,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,27.04,15.46
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,39.2,27.29
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,70.03,41.23
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,113.9,69.22
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,161.46,105.18
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,214.49,147.53
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,267.17,190.5
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,325.47,237.58
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,380.54,281.8
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,437.72,326.32
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,493.11,368.46
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,548.43,409.37
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,599.57,446.19
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,650.26,481.75
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,698.01,514.49
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,741.97,542.6
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,782.43,568.02
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,820.8,591.84
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,854.14,612.19
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,884.88,630.78
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,910.15,646.8
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,932.35,660.91
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,947.13,669.0
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,958.22,674.86
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,966.51,680.12
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,971.54,683.44
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,970.43,681.91
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,966.11,678.49
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,824.5,583.95
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,660.77,466.69
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,801.98,571.81
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,908.08,645.14
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,767.67,549.27
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,618.72,441.64
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,711.01,512.59
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,775.52,562.03
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,734.18,535.23
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,691.47,507.23
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,643.99,474.31
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,595.89,440.27
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,544.2,403.62
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,492.96,366.27
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,399.91,296.68
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,323.13,239.11
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,247.26,182.76
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,184.15,136.28
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,153.43,112.55
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,124.07,89.71
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,95.46,67.83
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,69.13,47.84
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,46.77,32.78
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,29.0,17.13
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,14.8,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
