Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,14.3,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,22.26,11.55
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,32.84,21.93
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,65.99,34.43
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,113.21,63.94
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,162.83,101.92
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,218.46,147.18
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,275.7,194.67
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,334.95,242.99
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,391.45,288.47
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,449.59,333.45
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,505.63,375.12
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,561.77,415.04
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,613.59,451.43
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,664.61,486.18
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,711.34,516.16
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,756.36,543.66
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,797.25,568.49
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,835.85,591.63
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,869.44,611.81
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,900.13,630.09
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,926.34,646.42
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,949.35,660.82
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,965.75,669.81
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,978.6,676.71
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,987.42,682.63
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,992.75,686.53
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,992.67,685.78
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,989.12,683.02
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,980.13,678.07
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,967.66,671.07
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,951.16,661.64
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,931.16,650.07
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,904.73,634.15
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,875.21,616.27
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,841.02,595.59
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,804.16,573.02
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,763.02,548.35
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,719.85,521.96
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,672.02,490.54
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,622.8,456.1
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,522.47,383.53
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,433.44,318.38
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,431.29,316.69
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,403.33,293.31
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,344.81,246.8
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,288.51,200.86
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,228.84,151.75
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,175.02,107.73
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,121.78,67.54
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,75.71,37.47
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,33.48,21.77
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,22.84,12.16
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,11.35,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,13.34,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,20.59,10.12
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,29.28,18.92
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,63.89,31.82
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,111.61,61.61
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,161.6,99.94
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,219.12,146.92
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,274.51,192.98
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,333.42,240.92
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,390.25,286.9
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,448.65,332.6
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,504.67,374.54
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,560.26,414.68
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,612.15,451.36
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,663.2,486.34
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,710.11,516.69
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,755.33,544.82
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,796.54,570.83
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,835.44,595.17
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,869.25,615.17
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,900.16,633.24
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,926.16,647.4
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,948.91,659.47
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,964.64,667.6
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,976.63,673.53
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,985.47,679.03
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,990.8,682.51
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,990.72,682.8
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,987.17,681.1
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,978.2,676.18
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,965.74,669.21
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,948.43,657.91
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,927.77,644.62
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,901.1,628.64
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,871.41,610.74
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,836.06,589.17
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,798.55,566.07
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,757.41,541.55
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,714.35,515.38
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,667.93,484.56
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,618.36,450.13
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,490.39,358.3
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,384.89,281.25
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,405.66,296.81
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,399.52,289.28
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,340.04,242.55
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,284.42,197.72
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,226.82,151.18
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,173.99,108.72
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,121.96,69.74
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,77.44,40.63
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,37.07,24.67
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,24.95,13.71
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,12.39,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,21.49,10.62
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,33.04,22.03
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,65.61,34.98
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,112.29,64.17
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,161.27,101.59
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,216.46,146.46
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,271.08,191.97
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,331.66,241.6
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,387.98,287.2
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,446.02,332.61
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,501.69,374.04
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,558.15,414.4
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,609.42,450.73
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,660.2,485.61
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,707.87,516.79
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,754.08,545.68
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,795.0,570.72
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,833.64,594.04
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,867.57,614.14
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,898.7,632.35
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,925.02,648.8
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,948.13,663.3
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,964.63,672.34
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,977.56,679.25
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,986.44,684.79
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,991.8,688.29
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,991.24,686.81
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,987.19,683.32
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,978.19,678.32
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,965.7,671.25
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,947.42,660.64
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,925.85,648.01
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,899.68,632.18
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,870.5,614.42
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,834.05,591.91
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,795.6,567.97
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,753.81,541.41
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,710.14,513.39
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,664.42,482.87
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,615.45,448.75
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,562.49,411.83
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,509.41,373.64
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,452.61,330.9
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,396.93,287.72
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,337.42,241.11
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,281.79,196.23
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,224.88,150.2
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,172.86,108.38
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,120.86,69.29
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,76.52,40.2
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,36.46,24.04
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,24.16,12.92
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,11.44,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,22.31,10.96
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,34.62,23.21
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,66.14,36.8
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,112.28,66.16
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,160.0,102.42
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,214.43,146.43
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,268.72,191.39
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,328.46,240.36
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,386.17,287.1
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,444.27,332.68
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,499.52,374.11
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,555.91,414.81
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,608.37,451.89
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,658.84,486.41
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,705.75,517.01
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,751.31,545.06
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,792.37,569.67
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,831.16,592.49
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,865.16,612.29
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,896.44,630.24
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,922.58,646.18
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,945.52,660.18
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,962.37,669.06
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,975.67,675.82
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,983.99,680.61
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,988.84,683.4
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,988.26,681.98
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,984.24,678.58
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,975.32,673.32
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,962.94,666.06
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,944.78,654.3
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,923.35,640.61
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,896.91,624.82
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,867.51,607.16
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,829.96,584.51
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,790.7,560.56
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,752.35,537.86
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,708.65,511.25
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,602.58,435.98
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,505.31,365.66
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,515.31,376.14
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,503.82,369.32
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,445.68,325.64
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,390.26,282.94
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,332.64,238.08
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,277.98,194.39
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,221.59,149.49
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,171.33,109.84
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,119.73,71.38
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,77.3,43.35
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,39.59,26.48
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,26.58,14.57
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,14.24,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.77,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,23.38,11.48
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,40.87,28.37
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,66.09,46.17
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,95.19,68.26
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,126.62,92.11
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,162.77,120.19
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,225.3,166.65
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,304.02,226.21
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,355.0,266.23
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,409.1,307.8
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,460.81,345.98
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,514.86,384.68
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,566.04,419.7
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,615.6,452.39
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,664.1,483.58
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,713.45,514.25
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,754.12,538.41
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,793.35,561.05
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,831.49,582.93
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,865.45,601.58
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,891.54,617.69
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,914.91,632.16
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,852.13,588.6
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,770.41,530.14
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,541.86,381.35
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,303.35,215.35
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,233.05,166.15
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,163.02,115.52
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,422.85,302.9
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,670.96,469.66
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,809.53,567.73
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,912.27,636.06
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,885.72,619.83
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,856.34,602.69
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,823.85,583.39
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,784.77,559.6
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,743.13,534.93
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,699.89,508.23
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,649.95,474.36
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,600.2,439.77
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,547.35,402.96
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,494.87,365.24
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,430.86,317.89
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,370.34,272.13
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,286.67,209.54
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,219.25,159.97
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,177.27,127.74
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,139.92,99.13
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,104.21,72.01
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,72.34,48.53
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,44.83,31.05
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,26.78,14.81
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,4.77,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,24.44,12.07
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,43.01,30.35
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,71.42,47.89
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,111.04,75.78
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,152.59,107.36
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,200.62,145.38
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,228.73,170.7
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,250.99,190.17
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,216.78,165.68
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,167.24,127.37
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,261.66,199.99
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,366.12,278.01
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,377.75,285.5
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,382.45,288.0
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,402.6,302.21
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,422.05,315.73
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,509.08,379.4
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,595.76,441.29
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,618.52,455.25
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,640.33,468.81
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,621.63,454.3
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,600.28,438.11
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,774.12,567.55
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,936.64,681.02
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,872.6,633.52
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,791.87,573.05
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,811.05,587.92
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,828.3,600.84
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,848.7,614.65
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,861.46,623.46
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,707.03,515.75
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,549.09,402.69
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,501.4,370.19
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,454.55,337.31
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,590.5,440.65
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,705.57,525.06
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,606.45,452.65
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,516.16,386.51
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,519.8,391.37
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,511.91,387.0
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,483.91,366.68
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,448.22,340.16
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,378.09,287.08
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,318.04,241.11
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,273.79,206.56
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,230.35,171.78
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,187.28,136.72
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,146.55,103.57
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,107.59,73.33
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,73.04,48.0
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,42.53,30.03
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,26.6,15.02
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,14.77,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,9.26,0.95
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,17.61,9.13
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,30.17,19.03
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,42.74,29.51
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,56.7,41.02
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,70.54,52.25
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,60.93,44.18
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,51.14,36.01
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,144.55,110.0
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,241.25,184.24
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,266.52,202.52
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,291.71,220.6
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,337.56,254.53
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,385.39,289.44
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,427.58,319.01
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,466.53,345.86
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,516.23,381.29
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,567.61,417.46
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,529.37,387.98
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,480.59,351.3
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,498.19,363.66
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,515.59,375.59
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,628.04,456.15
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,742.1,535.33
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,771.28,555.45
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,799.41,575.34
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,779.6,559.95
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,758.28,543.89
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,847.64,610.75
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,925.28,667.01
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,855.93,618.06
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,788.65,569.77
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,632.5,460.53
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,476.82,348.22
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,609.37,448.25
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,720.68,529.35
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,662.6,488.26
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,606.28,448.81
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,600.43,447.43
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,585.74,438.73
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,533.89,401.33
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,482.88,363.79
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,426.27,320.54
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,373.81,279.42
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,318.34,235.6
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,266.69,194.09
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,213.98,151.74
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,166.39,113.8
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,119.18,78.46
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,80.33,51.76
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,45.56,32.29
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,28.73,16.35
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.72,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,22.44,9.92
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,38.49,26.5
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,61.47,42.24
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,90.71,64.25
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,122.44,89.31
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,156.95,117.02
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,211.37,158.26
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,277.66,209.58
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,319.03,242.86
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,358.47,273.5
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,316.6,241.51
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,258.01,195.22
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,365.26,276.68
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,479.03,360.41
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,484.69,361.77
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,486.14,360.37
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,649.53,483.54
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,818.32,601.68
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,852.09,620.74
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,883.25,638.92
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,803.64,581.82
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,687.34,494.89
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,835.96,604.6
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,965.09,690.71
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,851.34,612.29
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,705.04,505.62
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,740.7,530.66
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,767.78,548.77
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,748.92,535.86
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,728.99,522.53
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,836.21,603.58
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,914.89,658.28
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,888.66,642.83
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,859.57,626.18
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,721.94,530.93
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,581.91,427.61
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,616.5,457.29
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,639.51,477.41
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,533.49,399.91
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,440.19,330.75
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,415.91,314.48
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,391.44,297.15
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,397.92,302.07
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,383.32,288.47
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,326.68,242.67
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,273.17,198.53
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,217.68,152.48
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,165.87,109.96
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,116.1,71.92
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,74.31,43.45
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,37.45,25.65
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,25.48,13.7
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.63,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,21.91,9.2
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.8,23.51
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,65.3,38.9
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,108.12,67.23
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,114.33,80.46
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,96.67,73.67
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,169.18,128.2
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,258.73,196.63
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,285.72,218.8
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,309.3,237.39
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,413.65,317.22
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,540.01,411.99
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,536.15,406.25
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,508.3,382.4
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,535.63,400.32
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,560.82,415.92
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,599.65,442.02
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,638.59,467.63
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,665.25,483.56
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,690.86,498.6
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,691.64,495.88
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,683.29,487.43
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,677.37,480.89
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,669.84,473.3
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,711.55,501.25
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,759.91,532.46
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,885.24,619.16
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,988.3,681.05
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,979.26,676.17
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,966.73,670.58
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,949.74,660.89
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,929.31,649.06
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,902.94,634.75
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,873.54,618.38
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,833.14,594.72
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,795.8,572.71
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,753.08,546.35
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,708.66,518.45
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,661.3,487.17
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,612.75,454.0
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,559.3,416.68
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,505.24,377.62
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,448.3,334.4
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,392.54,290.7
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,333.84,243.79
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,278.1,198.16
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,221.27,151.63
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,169.64,109.64
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,118.01,70.46
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,73.57,40.68
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,34.81,23.2
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,22.72,11.23
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,7.63,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,19.64,7.2
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,32.46,21.41
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,62.74,34.84
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,109.02,64.3
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,157.39,101.53
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,212.77,147.03
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,267.41,192.93
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,327.27,242.68
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,383.99,289.22
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,443.82,336.59
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,452.64,343.58
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,436.54,329.83
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,542.57,409.84
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,662.12,497.24
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,707.79,527.02
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,753.82,555.84
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,795.23,582.57
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,834.43,607.65
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,868.85,628.18
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,900.6,646.83
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,927.2,662.08
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,950.65,675.28
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,969.74,686.13
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,985.55,694.97
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,994.56,700.66
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,999.99,704.26
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,999.88,703.46
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,996.19,700.54
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,986.98,695.34
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,974.21,688.01
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,955.59,677.04
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,933.63,663.98
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,907.01,647.64
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,877.33,629.31
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,842.56,607.84
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,805.19,584.49
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,763.0,558.6
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,718.82,530.99
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,669.94,498.29
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,620.01,462.66
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,566.97,424.65
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,512.64,384.53
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,455.0,339.96
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,398.61,295.07
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,339.39,247.25
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,281.3,199.26
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,222.75,150.82
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,169.24,106.89
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,116.0,66.29
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,70.95,36.57
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,31.29,20.15
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,21.82,10.21
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
