Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.2,3.88
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.13,19.42
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,61.01,32.12
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,107.55,61.04
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,157.27,99.6
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,213.67,146.49
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,269.02,193.66
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,330.42,245.29
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,312.38,237.84
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,252.68,193.24
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,391.25,300.58
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,559.25,427.79
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,611.52,465.53
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,663.55,502.46
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,711.28,534.33
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,757.49,564.03
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,798.74,589.7
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,837.68,613.51
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,872.74,634.71
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,905.04,653.93
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,930.66,670.04
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,953.02,684.1
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,971.06,694.02
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,985.6,701.75
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,898.49,643.26
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,786.02,559.8
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,901.66,645.67
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,994.27,705.77
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,985.53,699.75
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,973.26,692.27
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,954.66,681.08
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,932.75,667.81
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,906.18,651.27
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,876.55,632.73
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,837.3,607.94
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,796.51,581.93
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,758.06,557.11
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,714.08,528.25
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,664.91,494.37
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,614.98,458.72
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,560.92,420.03
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,506.9,380.18
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,448.66,335.96
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,392.68,292.04
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,333.37,244.37
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,277.16,198.07
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,219.95,150.69
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,168.32,108.45
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,116.57,69.49
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,72.37,40.11
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,34.38,22.63
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,22.8,10.54
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,20.67,6.73
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,39.99,27.66
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,66.45,41.11
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,110.59,69.45
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,157.36,105.1
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,211.85,149.16
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,268.21,195.12
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,330.82,245.99
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,387.99,292.93
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,447.63,340.44
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,506.49,386.11
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,566.38,431.24
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,619.78,470.17
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,672.7,507.62
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,722.34,540.47
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,767.93,568.45
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,810.07,594.41
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,850.0,618.52
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,885.54,639.63
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,918.44,658.82
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,944.86,675.06
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,968.06,689.25
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,986.44,698.96
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,1001.39,706.54
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,1010.39,711.9
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,1015.8,715.12
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,1015.18,713.21
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,1010.97,709.19
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,1001.19,703.27
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,987.86,695.24
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,969.54,684.41
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,947.79,671.45
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,920.48,654.68
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,890.1,635.91
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,854.64,613.76
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,816.59,589.78
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,773.72,563.55
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,728.88,535.62
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,679.07,502.24
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,629.41,466.93
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,574.62,428.0
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,519.66,387.68
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,460.69,342.38
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,402.97,296.73
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,341.24,247.31
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,283.43,199.75
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,224.06,150.95
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,170.06,106.95
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,116.61,66.7
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,71.79,37.51
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,31.86,20.48
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,21.23,9.01
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.45,3.62
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.59,21.37
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,62.24,34.52
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,109.22,64.2
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,157.92,101.54
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,213.83,147.23
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,269.39,193.76
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,330.95,244.85
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,390.11,293.46
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,449.91,341.08
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,506.56,384.13
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,564.21,426.29
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,616.85,464.06
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,669.41,500.53
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,717.56,531.91
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,764.28,561.11
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,805.76,587.53
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,844.93,612.2
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,879.75,632.55
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,911.75,650.9
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,938.44,665.71
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,961.87,678.4
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,979.03,687.14
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,992.64,693.74
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,1001.68,699.4
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,1007.1,702.97
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,1006.45,702.89
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,1002.18,700.72
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,992.84,695.5
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,979.91,688.15
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,961.53,676.04
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,939.72,661.86
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,912.79,645.82
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,882.76,627.75
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,847.62,606.26
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,809.85,582.88
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,767.22,557.18
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,722.58,529.71
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,674.1,497.86
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,624.36,462.77
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,570.64,424.63
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,515.58,384.31
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,457.68,339.89
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,400.8,294.87
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,340.61,246.55
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,283.06,199.09
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,222.34,149.12
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,168.22,104.86
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,114.47,64.27
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,69.12,34.83
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,28.95,18.01
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.27,7.81
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,14.46,1.89
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,29.51,18.68
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,60.51,31.71
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,107.54,61.2
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,157.52,99.49
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,214.49,146.0
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,270.52,193.03
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,332.79,244.52
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,390.58,291.72
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,450.28,338.81
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,507.42,382.45
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,565.24,425.07
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,618.14,462.76
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,670.95,499.17
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,718.87,529.9
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,765.18,558.46
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,807.11,584.84
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,846.75,609.47
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,881.63,629.94
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,913.69,648.47
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,940.42,663.52
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,963.89,676.5
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,981.55,685.89
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,995.67,693.15
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,1004.72,698.82
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,1010.14,702.4
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,1009.96,701.21
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,1006.14,697.93
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,996.72,692.76
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,983.7,685.48
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,965.67,675.52
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,944.18,663.4
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,916.56,647.03
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,885.84,628.63
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,849.66,606.58
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,811.14,582.83
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,768.59,557.31
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,724.04,530.01
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,675.0,497.79
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,624.67,462.43
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,571.6,424.84
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,517.11,385.01
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,458.27,339.97
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,400.48,294.36
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,340.39,246.14
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,281.51,197.75
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,222.13,148.83
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,167.81,104.45
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,114.04,63.94
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,68.75,34.65
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,28.3,17.43
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.44,6.68
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,13.64,0.85
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,27.72,17.24
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,59.49,30.37
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,107.3,60.43
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,157.91,99.54
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,215.37,146.94
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,273.18,195.55
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,334.02,245.94
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,392.4,293.94
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,452.61,341.78
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,509.37,385.51
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,566.03,427.67
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,619.49,466.14
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,672.23,502.89
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,720.32,533.86
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,766.7,562.8
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,808.9,588.49
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,848.78,612.3
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,883.21,632.27
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,914.64,650.14
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,941.42,666.64
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,964.92,681.11
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,982.16,690.64
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,995.8,698.0
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,1004.82,703.66
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,1010.21,707.19
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,1010.0,707.37
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,1006.17,705.42
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,996.77,699.77
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,983.78,692.0
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,964.89,679.52
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,942.65,665.01
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,915.23,648.32
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,884.72,629.63
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,850.02,608.16
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,812.67,584.83
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,769.65,558.7
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,724.67,530.87
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,675.95,498.64
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,625.88,463.31
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,571.98,425.15
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,516.66,384.75
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,458.04,339.85
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,400.29,294.24
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,340.52,246.22
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,281.97,198.04
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,222.09,148.65
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,167.0,103.54
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,112.74,62.66
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,67.02,33.17
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,26.7,16.08
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.6,5.45
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,13.71,0.13
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,27.83,17.28
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,60.33,31.4
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,108.2,61.86
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,158.62,100.65
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,216.16,147.84
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,272.81,195.69
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,335.25,247.56
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,393.39,295.06
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,453.57,342.49
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,510.72,386.18
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,568.47,428.76
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,621.13,466.81
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,673.88,503.66
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,721.73,534.11
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,767.97,562.22
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,809.92,587.34
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,849.54,610.6
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,883.95,630.2
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,915.47,647.8
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,842.17,598.19
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,736.08,520.86
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,752.35,531.24
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,767.34,539.8
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,895.75,631.67
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,1004.24,700.92
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,1003.0,700.1
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,998.24,698.25
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,988.01,692.62
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,974.32,684.95
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,954.86,673.72
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,932.19,660.5
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,904.94,644.34
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,874.73,626.22
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,836.46,603.02
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,800.55,581.14
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,757.16,554.8
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,712.08,526.88
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,662.88,493.24
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,612.61,457.75
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,558.37,418.27
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,503.72,377.43
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,446.19,333.41
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,389.64,288.77
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,330.14,241.02
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,273.81,194.7
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,215.99,146.98
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,162.78,103.35
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,110.46,63.88
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,67.16,35.66
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,28.19,17.32
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,18.12,4.36
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,10.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,15.33,0.0
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,30.32,19.26
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,60.62,34.21
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,105.02,63.08
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,153.71,100.35
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,208.82,145.08
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,263.35,190.24
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,323.58,239.49
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,311.77,235.8
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,261.98,198.85
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,335.45,254.27
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,418.46,315.54
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,529.83,399.46
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,661.04,495.53
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,709.78,527.59
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,754.11,555.35
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,795.93,581.02
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,835.63,604.93
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,870.37,625.59
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,902.39,644.33
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,928.68,660.33
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,951.84,674.36
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,969.34,683.77
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,983.45,691.11
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,992.63,696.19
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,998.32,699.21
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,997.55,698.67
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,993.29,696.11
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,984.06,690.22
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,971.36,682.3
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,952.85,669.43
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,931.05,654.65
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,903.3,637.2
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,872.62,617.92
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,836.42,595.07
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,797.97,570.7
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,758.41,546.89
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,713.18,518.97
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,663.68,485.66
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,613.3,450.44
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,558.46,412.08
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,503.72,372.57
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,444.45,327.93
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,387.43,283.62
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,327.98,236.63
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,271.76,191.07
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,213.31,143.84
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,160.86,101.87
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,109.07,63.46
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,65.58,35.22
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,29.01,17.73
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,18.14,3.2
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.36,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,30.36,19.12
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,59.73,33.17
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,106.44,62.98
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,154.79,99.92
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,210.74,145.39
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,266.4,191.34
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,328.33,241.85
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,385.9,288.84
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,446.55,336.7
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,503.67,380.52
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,562.0,423.8
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,615.4,461.83
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,666.32,496.9
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,714.29,527.94
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,760.9,556.77
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,802.82,581.95
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,842.49,605.25
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,876.5,624.54
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,907.69,641.81
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,934.03,657.58
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,957.15,671.34
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,974.98,680.43
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,989.34,687.43
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,998.2,692.54
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,1003.47,695.59
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,1002.67,694.03
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,998.28,690.41
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,988.35,684.95
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,974.88,677.41
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,956.51,666.88
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,934.77,654.3
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,906.98,637.56
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,876.17,618.9
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,838.02,595.43
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,798.08,570.66
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,755.4,544.97
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,713.68,519.55
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,663.82,486.14
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,613.02,450.67
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,558.42,412.43
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,503.91,372.99
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,444.85,328.27
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,387.94,283.82
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,328.28,236.57
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,271.8,190.7
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,212.9,143.05
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,160.01,100.69
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,107.87,62.13
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,65.07,34.65
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.87,16.73
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,17.37,1.49
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,17.45,0.0
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,33.96,21.96
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,61.5,36.91
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,105.22,65.52
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,151.76,100.78
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,206.26,144.39
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,262.08,189.93
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,323.45,239.79
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,380.32,285.81
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,439.87,332.46
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,496.75,375.13
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,555.65,417.72
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,608.6,455.26
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,661.25,491.42
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,709.85,523.88
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,757.37,553.47
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,799.68,579.09
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,839.92,603.02
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,869.23,619.58
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,900.76,637.49
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,927.18,653.34
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,950.52,667.27
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,968.71,677.01
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,983.62,684.78
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,992.19,689.74
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,997.29,692.7
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,995.94,690.79
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,991.14,686.9
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,981.44,681.15
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,968.32,673.43
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,948.53,661.63
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,925.62,647.96
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,898.23,631.15
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,867.97,612.53
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,836.68,593.53
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,797.75,569.45
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,754.46,543.45
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,709.51,515.94
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,659.55,482.23
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,608.85,447.08
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,554.17,408.88
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,499.69,369.59
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,440.68,325.06
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,383.52,280.65
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,324.22,233.92
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,268.47,188.93
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,210.5,142.23
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,158.32,100.59
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,105.68,61.74
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,63.98,34.91
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,28.71,17.22
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.58,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,15.0,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,29.64,18.28
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,59.42,32.79
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,106.3,62.81
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,148.82,97.8
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,191.77,134.68
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,254.3,183.43
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,329.88,243.15
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,387.86,290.32
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,448.93,338.33
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,507.17,382.76
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,566.96,426.81
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,620.4,464.81
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,671.33,499.88
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,720.51,531.59
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,768.38,561.34
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,810.29,586.64
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,849.9,610.11
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,885.17,630.48
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,917.63,648.86
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,944.31,663.81
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,967.71,676.69
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,986.22,686.91
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,1001.22,695.03
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,1009.67,700.64
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,1014.46,704.14
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,1013.6,704.27
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,1009.06,702.25
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,998.88,696.5
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,985.11,688.61
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,966.32,676.53
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,944.09,662.34
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,916.26,646.8
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,885.34,629.21
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,849.74,607.37
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,811.51,583.65
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,768.01,556.01
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,722.55,526.77
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,672.8,494.08
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,621.85,458.19
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,567.9,419.97
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,512.53,379.53
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,453.2,334.26
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,395.11,288.55
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,334.44,240.18
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,275.33,191.85
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,215.4,142.84
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,161.03,98.84
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,106.64,58.5
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,61.52,30.03
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,24.34,13.65
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.4,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
