Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,16.26,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,31.71,19.95
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,60.19,35.04
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,104.57,64.12
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,151.52,99.83
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,206.41,144.01
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,262.55,190.18
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,323.95,240.42
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,381.03,286.89
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,440.7,333.97
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,498.23,378.15
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,558.17,422.74
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,611.85,461.2
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,665.14,498.19
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,714.18,529.49
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,758.95,556.06
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,800.69,581.45
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,840.23,605.07
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,875.46,625.57
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,908.04,644.2
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,934.56,660.17
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,957.91,674.17
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,975.53,683.56
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,989.71,690.88
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,998.4,696.31
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,1003.54,699.69
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,1002.63,697.99
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,998.15,694.23
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,988.64,688.56
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,975.6,680.84
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,956.23,668.16
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,933.57,653.51
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,905.87,636.79
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,875.22,618.16
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,839.51,596.45
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,801.28,572.93
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,757.55,546.66
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,712.01,518.74
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,664.65,487.3
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,613.68,451.62
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,518.67,382.8
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,435.7,321.81
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,412.6,304.6
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,378.9,277.31
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,323.8,233.32
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,268.62,187.88
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,209.43,139.87
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,156.38,97.34
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,103.91,58.64
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,61.32,31.71
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,27.6,16.02
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,21.07,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,11.44,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,14.23,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,28.09,16.85
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,57.07,30.66
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,103.75,60.18
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,134.19,91.53
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,145.8,107.59
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,178.77,134.23
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,211.94,160.44
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,257.12,195.04
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,305.56,231.59
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,386.35,291.73
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,480.35,360.29
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,533.91,398.28
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,590.01,437.34
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,672.71,496.87
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,757.87,554.27
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,799.82,579.54
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,839.57,603.28
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,873.82,623.15
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,905.24,641.04
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,931.75,657.35
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,955.08,671.68
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,969.91,679.32
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,980.98,684.71
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,989.95,690.34
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,995.46,693.92
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,993.98,693.59
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,989.03,691.24
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,979.19,685.32
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,965.94,677.38
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,946.48,665.88
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,923.86,652.43
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,896.29,635.3
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,865.86,616.33
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,835.01,597.3
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,796.35,573.0
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,752.72,544.85
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,707.41,515.37
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,657.81,481.53
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,607.25,446.01
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,552.36,407.39
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,497.33,367.48
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,438.97,323.23
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,381.96,278.72
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,321.83,231.26
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,265.19,185.44
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,206.98,138.52
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,154.86,96.99
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,103.1,59.03
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,60.15,31.69
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,26.07,14.69
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.24,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,15.82,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,30.89,18.97
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,59.16,34.94
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,103.11,63.97
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,131.96,91.6
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,148.28,109.2
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,201.07,149.63
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,262.81,197.44
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,340.86,257.12
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,437.68,330.98
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,494.2,373.27
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,552.59,415.58
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,605.84,453.34
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,658.82,489.69
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,707.08,521.72
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,754.25,550.75
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,796.48,575.89
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,836.72,599.26
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,871.2,617.21
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,903.01,633.09
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,922.54,643.67
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,945.5,656.42
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,965.21,666.11
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,973.36,668.74
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,982.05,673.74
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,987.4,676.8
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,985.91,674.43
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,981.06,670.2
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,970.91,664.31
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,957.5,656.56
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,938.02,645.62
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,915.54,632.88
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,887.38,615.82
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,856.59,597.13
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,818.16,573.89
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,775.78,547.7
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,732.05,519.46
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,687.18,490.01
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,637.8,457.3
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,587.92,423.49
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,533.77,386.48
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,480.52,349.02
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,420.69,305.17
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,365.77,263.73
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,307.56,219.35
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,253.58,177.37
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,198.42,134.58
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,149.55,97.09
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,100.66,62.04
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,61.67,36.54
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,30.85,18.1
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.48,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,14.27,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,28.1,16.76
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,56.78,38.58
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,93.06,65.91
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,129.3,91.09
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,178.37,127.94
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,225.14,166.55
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,274.47,206.75
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,288.41,219.87
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,287.02,219.42
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,347.47,264.82
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,417.95,316.51
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,383.44,289.17
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,337.86,253.39
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,406.91,303.46
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,485.88,358.54
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,386.47,285.61
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,281.92,208.15
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,357.75,263.51
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,429.0,313.45
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,375.83,274.91
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,314.27,230.61
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,260.21,191.66
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,206.24,152.05
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,242.39,178.97
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,278.63,205.4
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,246.32,181.66
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,214.04,157.99
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,214.36,158.74
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,214.61,159.36
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,254.08,188.94
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,293.49,218.13
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,406.28,301.66
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,509.75,376.06
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,550.73,406.93
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,579.05,429.12
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,576.54,429.04
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,563.21,421.42
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,560.1,421.54
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,553.7,418.53
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,403.38,307.6
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,271.41,207.61
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,251.18,192.9
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,229.41,176.18
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,194.83,149.51
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,162.2,124.07
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,130.73,98.91
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,100.82,74.8
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,72.14,51.93
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,46.7,31.6
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,26.82,15.5
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,14.3,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,27.25,16.0
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,48.2,32.46
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,73.71,52.42
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,102.85,75.91
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,135.26,102.2
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,139.14,106.81
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,137.8,106.36
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,171.35,132.73
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,208.87,161.94
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,186.85,143.85
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,165.16,126.01
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,225.17,172.56
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,291.81,223.27
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,311.31,237.48
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,331.0,251.91
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,396.16,300.59
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,463.25,349.81
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,519.51,390.61
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,569.61,426.64
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,502.45,376.54
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,440.82,330.2
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,441.06,330.34
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,440.99,330.07
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,393.93,295.38
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,337.9,253.89
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,289.36,217.84
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,240.99,181.51
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,220.15,165.82
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,199.34,150.04
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,293.22,221.58
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,382.25,287.96
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,362.28,273.16
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,342.37,258.68
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,254.26,192.64
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,174.85,131.99
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,139.06,104.67
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,103.69,77.2
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,95.19,70.7
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,86.72,64.17
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,139.43,106.48
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,191.37,147.77
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,199.74,154.76
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,202.82,157.34
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,173.66,134.56
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,145.18,112.0
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,117.52,89.64
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,91.08,68.1
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,66.07,48.0
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,43.69,29.79
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,25.93,14.76
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,8.58,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,10.19,2.49
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,19.93,10.65
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,29.7,18.97
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,40.87,28.41
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,52.06,37.72
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,62.33,46.11
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,72.6,54.37
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,74.48,55.68
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,76.37,56.99
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,89.95,67.6
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,103.56,78.1
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,87.19,64.76
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,70.85,51.53
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,114.58,86.01
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,158.78,120.14
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,142.24,106.9
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,125.55,93.67
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,149.07,111.71
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,172.87,129.69
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,224.61,168.88
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,276.83,207.73
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,209.89,157.17
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,143.18,106.3
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,175.28,131.09
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,207.49,155.56
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,215.65,161.64
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,223.73,167.73
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,223.07,167.25
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,222.34,166.77
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,259.47,194.85
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,296.54,222.58
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,369.12,276.76
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,433.42,323.9
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,321.84,242.11
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,208.71,157.3
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,247.2,187.73
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,290.14,220.99
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,228.65,174.4
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,173.71,132.38
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,157.23,119.98
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,141.04,107.64
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,129.18,98.68
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,117.35,89.64
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,100.9,76.92
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,84.52,64.02
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,68.68,51.18
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,52.93,38.19
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,38.56,26.19
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,24.13,13.98
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,13.9,5.13
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,13.34,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,25.54,14.61
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,45.62,30.96
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,68.94,49.73
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,95.72,71.6
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,124.38,94.98
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,154.32,119.14
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,185.42,143.81
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,198.04,153.91
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,208.31,161.68
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,232.43,179.71
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,256.63,197.45
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,254.4,194.96
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,246.63,188.29
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,263.38,200.22
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,280.32,212.09
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,327.33,246.72
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,369.71,277.27
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,384.49,286.56
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,398.95,295.66
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,546.27,401.87
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,689.14,499.35
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,680.09,490.09
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,669.31,481.08
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,638.95,459.82
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,607.33,437.75
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,646.76,465.7
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,685.1,492.04
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,374.16,277.47
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,61.74,42.67
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,117.83,86.71
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,174.09,129.86
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,247.05,185.03
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,320.02,239.15
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,304.24,227.71
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,288.49,216.61
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,193.73,145.64
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,100.87,74.19
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,152.67,115.08
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,204.13,155.18
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,202.54,154.67
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,200.35,153.79
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,154.39,118.23
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,109.91,83.38
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,94.88,71.82
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,79.91,60.05
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,65.47,48.36
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,51.1,36.51
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,37.63,25.28
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,24.13,13.86
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,13.91,4.86
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.72,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,11.11,3.07
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,21.8,12.07
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,32.49,21.16
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,45.07,31.74
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,57.66,42.17
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,101.96,77.91
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,147.99,114.41
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,221.93,172.3
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,301.78,234.4
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,308.98,239.01
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,306.5,235.78
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,339.75,260.56
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,373.48,285.29
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,452.64,343.77
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,531.16,400.33
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,533.05,399.61
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,531.75,396.89
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,611.82,454.26
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,703.8,517.86
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,690.85,506.49
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,666.03,487.74
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,672.51,490.78
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,677.83,492.86
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,490.36,361.09
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,284.71,210.66
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,316.77,234.84
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,348.8,258.18
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,380.18,281.01
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,401.98,296.88
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,408.89,302.12
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,415.42,307.19
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,560.33,415.19
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,695.45,511.78
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,497.61,370.31
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,304.37,227.1
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,423.62,319.47
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,525.21,395.61
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,405.47,306.91
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,296.26,224.76
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,227.84,173.65
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,160.18,121.86
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,111.92,84.34
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,64.2,46.49
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,55.33,39.61
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,46.46,32.58
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,37.61,25.38
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,28.76,18.06
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,20.86,11.45
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,12.97,4.78
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,7.4,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,13.82,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,25.88,14.46
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,48.37,31.71
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,76.85,53.51
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,109.28,79.68
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,144.56,108.47
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,156.41,119.81
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,163.67,126.36
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,161.89,124.9
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,159.45,122.61
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,223.32,172.03
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,288.7,221.46
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,373.84,285.74
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,461.52,350.37
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,485.73,365.74
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,508.18,379.88
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,566.67,421.35
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,635.3,468.69
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,561.32,414.02
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,479.65,353.74
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,534.47,393.02
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,599.52,437.73
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,667.09,483.91
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,744.78,535.54
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,744.58,533.88
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,733.47,525.95
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,756.22,541.51
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,767.99,549.72
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,804.39,576.04
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,845.04,604.48
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,750.11,539.67
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,656.71,475.51
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,576.48,420.62
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,490.86,360.62
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,666.56,494.19
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,792.33,583.91
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,694.7,516.47
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,602.9,450.47
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,561.47,422.57
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,519.17,392.98
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,467.89,355.87
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,412.9,315.19
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,400.02,305.03
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,369.48,278.98
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,308.99,229.65
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,252.45,182.46
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,194.17,134.01
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,142.35,91.5
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,90.8,53.02
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,49.31,26.29
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.78,9.03
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,3.34,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,6.48,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,13.43,5.21
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,20.39,11.12
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,28.76,18.16
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,37.14,25.11
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,45.99,32.27
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,54.86,39.31
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,133.18,102.13
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,214.2,165.71
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,370.6,288.54
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,553.53,428.45
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,515.18,395.35
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,439.31,333.46
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,520.34,393.21
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,601.45,451.19
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,549.24,410.43
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,487.4,362.69
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,492.83,365.96
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,497.23,368.22
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,585.12,431.61
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,666.41,488.81
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,686.47,500.9
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,705.75,512.71
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,617.49,449.71
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,517.24,377.73
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,619.21,451.51
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,709.72,514.86
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,849.91,618.05
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,960.11,693.7
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,727.77,533.64
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,477.55,349.83
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,591.77,435.74
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,696.84,511.2
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,753.5,556.01
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,785.28,581.29
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,654.55,487.84
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,535.01,398.85
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,504.79,378.68
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,472.33,355.96
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,487.92,370.16
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,480.75,365.63
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,421.48,319.25
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,364.42,273.61
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,303.8,224.81
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,247.45,178.34
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,189.76,131.09
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,137.78,89.26
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,87.7,52.35
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,48.87,27.28
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,20.84,8.2
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.63,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
