Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,15.29,6.7
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,23.18,13.4
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,32.49,21.23
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,41.8,28.95
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,48.33,34.26
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,54.86,39.49
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,58.6,42.37
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,62.35,45.23
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,80.12,59.24
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,97.95,73.1
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,99.86,74.36
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,101.78,75.65
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,120.58,90.05
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,139.49,104.38
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,142.79,106.73
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,146.16,109.19
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,174.65,131.07
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,203.45,152.98
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,217.67,163.59
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,231.92,174.22
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,261.15,195.71
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,290.48,217.03
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,284.85,212.67
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,279.12,208.36
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,322.44,240.5
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,365.82,272.24
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,229.03,170.76
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,94.68,68.29
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,203.07,151.82
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,312.41,233.63
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,233.95,175.26
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,156.61,116.9
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,139.53,103.93
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,122.67,90.97
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,157.04,117.92
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,191.24,144.48
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,257.4,195.91
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,316.38,240.84
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,388.46,297.57
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,434.64,332.29
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,400.7,305.0
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,360.25,271.46
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,300.18,222.55
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,244.52,176.43
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,184.64,127.63
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,134.53,87.58
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,85.29,51.55
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,47.35,26.93
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,17.61,5.29
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,17.63,7.59
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,36.32,23.89
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,55.19,40.04
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,77.31,58.41
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,100.44,77.38
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,140.58,109.38
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,184.24,144.16
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,226.28,177.53
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,274.64,215.53
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,281.37,219.92
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,288.23,224.08
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,373.96,290.12
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,462.02,356.27
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,490.64,375.35
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,518.03,393.48
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,557.99,421.13
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,598.45,448.46
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,645.37,479.05
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,684.71,503.74
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,625.79,459.31
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,561.63,411.66
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,554.7,405.06
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,546.93,397.47
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,429.9,315.39
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,304.48,225.27
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,317.63,235.39
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,330.67,244.65
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,367.57,271.59
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,395.01,291.54
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,354.65,262.86
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,306.72,228.6
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,260.86,195.27
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,215.45,161.69
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,236.34,177.98
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,257.04,193.91
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,266.85,201.79
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,276.12,209.34
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,225.34,171.25
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,175.84,133.63
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,199.38,152.97
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,224.28,173.07
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,198.52,153.33
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,173.15,133.79
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,147.22,113.7
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,120.93,92.96
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,96.87,73.62
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,73.92,54.96
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,52.65,37.34
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,32.14,20.06
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,16.25,3.45
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,4.16,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,9.26,2.03
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,12.04,4.35
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,65.13,47.96
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,118.31,90.62
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,152.55,117.45
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,188.42,145.34
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,218.1,167.74
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,245.68,188.21
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,336.71,258.15
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,440.83,336.17
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,436.31,330.33
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,420.75,316.72
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,520.04,390.37
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,625.81,466.44
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,647.79,480.55
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,668.44,494.11
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,816.57,605.29
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,955.73,700.42
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,782.05,576.83
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,556.38,408.03
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,801.33,591.65
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,1006.58,730.5
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,916.14,667.83
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,799.38,581.45
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,903.45,661.1
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,975.81,710.45
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,955.73,695.83
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,932.4,679.88
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,783.24,577.67
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,622.17,458.68
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,518.84,385.23
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,413.27,308.09
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,585.45,443.42
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,705.5,535.5
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,652.43,496.8
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,599.19,457.74
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,458.75,351.04
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,337.69,257.83
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,367.31,280.44
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,365.83,275.69
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,303.91,225.07
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,246.42,177.21
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,187.37,128.65
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,134.54,86.1
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,83.43,48.71
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,44.39,23.88
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,16.1,1.86
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,14.3,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,24.62,12.03
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,55.07,31.75
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,100.29,62.66
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,147.71,99.46
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,204.42,145.94
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,167.44,125.55
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,97.8,74.1
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,196.21,152.19
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,302.6,235.58
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,331.66,257.33
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,358.86,277.2
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,508.91,394.6
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,678.5,522.79
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,729.63,557.05
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,776.33,587.43
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,819.33,616.05
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,860.14,642.93
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,896.87,665.81
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,931.01,686.76
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,957.7,703.36
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,981.09,717.77
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,998.15,728.41
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,1011.59,736.79
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,1020.35,742.22
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,1025.42,745.38
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,1024.28,743.08
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,1019.42,738.54
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,1007.89,730.91
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,992.74,721.06
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,972.15,707.75
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,948.19,692.32
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,919.07,673.52
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,886.92,652.79
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,845.29,625.61
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,806.67,600.37
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,761.05,571.06
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,713.78,540.24
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,660.17,502.05
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,606.19,462.48
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,548.55,419.73
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,491.2,376.03
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,429.8,327.46
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,370.68,279.43
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,307.78,228.05
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,249.36,179.28
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,189.58,129.85
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,137.28,87.54
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,83.8,48.5
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,44.37,23.69
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,12.39,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.12,9.25
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,55.08,27.55
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,105.2,60.5
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,157.91,102.12
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,219.22,153.31
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,278.75,204.42
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,344.91,260.31
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,406.09,311.89
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,469.49,363.72
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,529.4,410.66
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,588.87,455.73
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,644.01,496.11
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,698.3,533.85
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,748.18,566.55
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,796.37,597.57
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,839.8,625.71
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,880.71,651.86
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,915.61,672.68
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,947.43,691.31
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,974.09,707.86
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,997.27,722.17
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,1011.69,729.39
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,1022.12,734.18
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,1030.0,738.93
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,1034.08,741.38
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,921.82,666.92
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,783.03,565.57
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,907.31,659.03
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,998.66,719.75
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,976.37,705.13
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,950.78,689.26
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,921.38,670.62
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,888.95,649.97
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,724.27,536.4
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,556.86,412.23
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,513.49,383.19
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,470.92,353.66
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,383.52,289.28
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,297.05,224.56
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,418.15,320.54
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,489.84,374.44
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,428.03,325.17
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,368.6,277.09
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,305.71,225.77
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,247.2,176.94
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,186.9,127.33
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,134.67,85.32
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,81.28,46.37
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,41.59,21.42
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,12.39,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,20.46,8.42
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,56.08,29.42
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,104.73,62.27
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,155.56,102.27
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,215.32,151.92
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,273.43,201.4
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,336.7,254.26
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,397.18,304.38
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,460.3,355.02
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,520.03,400.9
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,580.71,445.88
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,635.63,485.88
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,690.04,524.34
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,737.43,554.28
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,786.58,584.64
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,829.03,609.87
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,869.11,633.11
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,904.48,653.44
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,937.08,671.81
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,963.5,686.92
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,986.55,699.9
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,1004.09,709.44
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,1018.03,716.84
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,1025.29,720.21
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,1028.77,721.44
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,1026.96,718.88
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,1021.36,714.21
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,1009.53,707.3
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,994.03,698.3
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,972.98,686.65
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,948.5,672.87
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,918.87,655.21
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,886.2,635.59
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,758.92,552.51
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,626.28,458.04
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,519.92,384.85
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,428.63,319.69
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,346.88,260.71
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,275.9,208.22
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,356.45,271.95
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,411.48,313.48
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,393.61,298.66
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,363.33,272.52
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,301.02,221.91
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,243.15,173.85
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,182.97,124.17
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,130.74,82.1
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,78.24,44.03
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,39.36,19.76
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,14.22,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,12.87,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,21.36,8.56
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,53.55,29.52
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,99.6,60.69
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,147.95,98.09
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,207.13,145.99
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,263.72,192.65
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,326.17,243.17
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,384.72,289.6
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,446.23,336.41
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,504.57,378.79
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,564.64,420.62
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,565.94,418.19
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,543.79,399.06
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,655.44,477.86
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,770.44,552.62
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,813.61,578.96
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,854.7,604.93
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,836.1,592.17
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,797.31,563.21
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,806.89,570.01
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,813.58,574.35
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,912.77,645.48
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,996.45,698.78
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,951.48,670.61
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,883.59,622.85
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,953.59,675.17
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,1001.29,705.49
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,990.37,699.09
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,975.97,691.24
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,954.79,679.73
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,930.4,666.15
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,685.97,503.41
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,425.52,313.47
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,516.17,383.14
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,597.25,442.74
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,611.14,455.45
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,621.87,465.75
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,525.77,396.19
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,446.32,337.69
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,371.54,283.04
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,308.19,235.8
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,284.07,217.61
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,256.48,195.7
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,214.7,162.59
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,174.44,130.06
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,134.16,97.36
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,96.85,67.14
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,62.53,40.62
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,33.46,18.73
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,11.91,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,19.92,7.19
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,52.76,28.6
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,98.88,60.12
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,147.41,97.72
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,206.65,145.6
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,263.03,192.26
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,324.74,242.3
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,383.5,288.86
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,445.23,335.82
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,503.45,377.63
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,563.17,418.54
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,616.64,456.02
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,670.33,492.74
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,719.54,524.72
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,767.44,554.56
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,810.12,581.86
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,850.77,607.76
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,885.18,629.22
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,916.82,648.89
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,847.32,602.0
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,753.66,534.92
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,883.32,628.34
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,992.29,698.21
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,999.99,702.16
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,1004.16,705.28
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,1001.26,703.53
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,994.82,699.72
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,983.91,693.97
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,969.57,686.18
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,750.93,542.45
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,505.16,366.67
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,600.65,439.15
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,687.51,502.06
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,749.64,550.51
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,786.14,579.18
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,740.05,548.96
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,692.58,517.71
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,516.75,389.64
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,358.37,270.32
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,433.84,330.73
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,471.96,359.41
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,411.28,311.75
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,353.09,265.24
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,291.2,215.23
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,234.07,168.01
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,173.71,118.48
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,123.06,77.87
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,73.62,42.19
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,36.23,18.14
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,20.07,6.7
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,52.55,29.03
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,97.69,60.39
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,146.05,98.39
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,203.33,145.62
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,261.01,194.12
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,322.53,245.12
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,381.09,293.0
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,442.79,341.92
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,500.66,386.63
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,560.27,431.31
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,614.53,471.55
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,667.62,510.07
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,718.3,544.83
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,768.28,577.42
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,693.89,519.87
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,580.36,431.93
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,752.06,560.35
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,913.66,670.25
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,939.57,685.39
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,962.35,699.52
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,977.03,708.78
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,988.1,715.86
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,995.64,720.45
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,999.7,722.92
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,701.14,519.92
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,350.13,258.86
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,689.41,516.03
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,966.03,704.97
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,849.85,623.61
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,717.11,526.23
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,672.91,496.38
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,620.47,460.07
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,575.13,428.6
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,530.68,397.33
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,627.29,475.0
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,687.37,524.32
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,635.09,486.19
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,582.34,447.47
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,366.63,283.54
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,173.47,132.11
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,174.29,133.52
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,170.36,130.59
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,216.28,163.3
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,232.19,167.47
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,171.71,117.4
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,120.83,76.42
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,71.38,40.6
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,34.13,16.49
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,11.44,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,19.41,5.66
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,51.24,27.86
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,96.7,59.41
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,64.11,40.87
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,7.41,0.51
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,55.32,40.14
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,103.58,79.22
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,138.77,107.2
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,175.24,135.91
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,267.46,208.4
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,370.95,288.06
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,401.68,309.92
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,431.43,330.78
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,386.34,294.63
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,341.9,258.77
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,542.23,412.22
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,751.19,564.31
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,732.24,547.2
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,715.41,532.46
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,647.73,481.95
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,584.49,433.94
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,723.77,535.89
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,864.56,634.4
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,949.41,697.67
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,1014.15,739.45
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,1011.55,737.32
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,1005.21,733.35
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,993.67,725.88
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,978.5,716.1
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,562.79,428.22
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,126.76,92.68
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,528.08,407.31
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,869.84,649.06
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,830.85,621.23
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,789.64,594.07
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,743.49,564.16
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,695.67,532.65
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,643.62,495.59
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,588.63,454.54
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,531.38,411.64
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,474.68,367.81
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,410.91,316.61
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,350.68,266.93
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,288.77,215.35
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,231.48,166.62
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,170.12,116.0
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,117.48,74.07
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,68.34,38.49
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,31.86,14.76
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,14.77,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
