Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,10.48,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,18.08,4.27
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,51.34,26.69
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,99.73,60.2
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,118.91,83.7
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,117.37,89.09
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,149.77,115.41
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,183.76,142.57
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,256.66,199.64
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,342.52,266.32
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,386.04,299.36
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,430.23,332.23
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,457.75,351.78
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,474.51,362.94
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,535.26,406.69
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,591.6,446.37
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,612.98,460.09
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,631.98,472.11
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,630.64,469.93
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,635.63,472.15
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,610.72,452.76
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,583.1,431.5
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,620.18,457.28
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,657.18,482.41
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,670.93,491.87
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,683.78,500.88
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,531.78,392.79
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,358.3,265.9
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,536.93,398.83
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,690.74,508.37
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,640.6,472.09
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,591.12,437.0
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,696.65,517.07
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,789.88,585.74
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,717.5,533.91
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,641.88,480.16
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,590.75,444.27
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,540.59,408.47
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,527.49,400.94
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,513.23,391.64
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,464.29,355.63
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,414.78,318.36
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,351.49,269.08
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,289.48,220.11
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,238.54,179.11
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,190.92,140.09
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,142.68,100.91
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,100.01,66.81
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,59.91,36.92
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,28.27,13.42
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.48,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,18.79,3.82
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,49.88,28.6
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,94.2,60.22
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,141.12,96.87
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,197.08,142.35
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,252.43,188.1
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,317.73,241.34
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,376.01,288.48
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,437.66,336.82
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,496.38,381.77
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,557.77,427.4
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,612.16,467.24
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,666.56,506.11
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,715.27,538.92
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,764.67,570.32
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,482.74,367.83
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,140.73,103.55
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,259.03,193.52
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,390.74,289.09
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,524.16,385.41
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,650.82,473.8
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,427.65,315.41
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,188.53,138.32
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,489.3,362.74
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,789.2,568.16
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,434.18,321.51
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,68.29,47.06
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,384.49,287.64
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,693.06,503.45
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,706.9,512.18
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,708.05,514.46
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,739.84,539.54
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,773.19,564.94
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,729.79,535.95
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,685.45,506.46
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,692.94,516.44
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,684.13,514.33
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,630.27,475.92
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,576.41,436.91
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,518.22,394.3
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,461.17,351.3
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,399.69,303.14
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,341.12,256.02
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,279.39,206.06
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,220.86,157.86
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,162.56,110.24
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,112.55,70.64
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,64.25,36.23
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,28.28,11.75
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,17.5,2.31
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,50.97,27.25
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,97.38,59.84
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,146.42,98.46
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,206.38,147.72
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,262.78,194.9
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,324.56,245.43
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,383.29,293.0
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,445.15,341.49
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,502.08,384.73
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,559.65,426.98
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,614.08,466.67
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,668.57,505.41
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,718.29,538.92
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,765.12,568.41
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,686.43,508.13
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,568.83,418.59
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,744.91,548.13
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,917.09,663.6
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,943.22,678.32
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,966.24,692.3
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,983.11,702.4
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,996.54,710.46
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,1003.4,714.47
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,1006.71,716.42
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,884.65,635.13
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,748.41,537.54
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,869.66,627.95
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,969.59,695.75
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,947.12,680.99
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,921.57,665.32
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,890.28,645.55
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,856.35,624.06
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,803.68,590.24
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,749.2,552.89
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,702.17,520.82
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,654.51,487.78
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,542.92,407.11
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,441.85,332.61
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,368.24,278.96
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,306.14,232.74
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,265.48,202.26
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,226.66,172.55
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,186.63,141.27
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,148.69,111.16
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,111.09,81.21
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,75.92,53.19
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,46.28,30.0
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.17,8.25
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.58,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,16.3,0.84
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,47.22,28.04
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,88.44,58.75
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,133.65,94.44
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,186.73,137.67
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,242.0,182.88
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,302.0,231.49
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,185.71,143.67
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,42.76,29.17
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,74.5,54.6
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,106.52,79.66
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,257.3,197.89
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,422.18,321.11
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,474.63,357.5
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,529.3,395.17
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,376.55,282.79
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,202.53,150.96
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,276.82,206.57
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,362.51,268.08
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,508.15,372.77
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,647.14,468.04
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,813.94,584.02
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,968.51,684.78
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,837.08,594.01
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,683.42,486.86
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,689.45,492.88
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,694.33,496.85
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,727.49,520.1
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,747.4,534.48
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,832.05,596.95
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,899.98,645.52
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,868.76,626.04
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,835.21,605.9
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,802.45,586.1
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,766.24,563.76
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,719.43,533.42
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,671.58,501.23
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,521.65,392.53
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,385.58,290.95
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,391.4,297.59
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,381.29,290.69
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,331.37,252.06
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,282.71,213.59
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,253.21,188.05
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,213.48,152.66
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,155.94,106.09
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,106.9,67.57
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,59.78,33.8
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,24.46,7.97
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.53,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,17.51,0.19
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,49.66,27.96
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,94.52,60.35
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,142.08,97.8
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,198.69,144.1
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,254.46,190.27
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,316.59,240.74
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,377.29,289.46
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,438.9,337.41
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,496.67,381.01
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,556.36,424.57
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,527.8,400.57
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,466.49,351.89
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,509.49,381.91
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,561.2,416.69
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,698.24,516.86
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,842.61,615.13
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,780.52,566.38
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,693.03,499.63
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,716.45,515.49
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,738.81,529.67
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,749.98,536.72
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,759.67,542.94
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,697.5,500.29
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,644.68,463.56
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,820.58,589.09
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,974.51,691.56
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,808.63,578.63
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,630.19,453.31
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,572.73,415.02
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,506.0,368.86
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,692.39,507.26
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,834.85,608.96
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,796.51,583.87
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,756.22,558.1
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,568.18,424.53
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,385.1,288.82
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,396.37,299.54
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,395.37,300.13
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,333.38,254.21
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,275.94,211.17
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,239.68,183.48
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,204.52,156.12
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,214.72,161.44
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,206.92,149.5
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,150.06,103.71
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,100.85,65.3
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,56.19,32.78
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,22.27,5.8
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,9.05,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,16.65,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,48.44,27.59
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,91.64,59.02
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,139.71,96.71
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,195.6,142.06
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,250.74,187.73
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,311.95,237.79
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,368.93,283.7
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,429.51,331.16
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,489.85,377.11
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,549.27,421.16
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,518.29,395.51
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,456.01,345.92
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,489.2,368.94
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,521.8,390.69
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,558.69,416.31
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,595.7,441.72
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,549.45,405.71
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,488.17,359.33
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,731.07,538.69
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,953.67,689.84
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,804.63,583.29
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,622.02,449.87
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,823.7,597.77
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,1001.48,716.64
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,762.13,553.96
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,487.03,354.52
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,749.45,549.54
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,965.25,695.78
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,836.08,607.28
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,702.55,511.17
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,791.21,581.41
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,853.94,628.54
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,810.51,599.86
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,768.34,572.56
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,638.68,479.3
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,521.06,391.75
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,433.83,328.34
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,360.35,273.62
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,379.02,289.91
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,379.35,290.86
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,327.86,250.53
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,277.91,210.63
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,226.79,169.45
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,179.35,130.62
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,130.98,91.55
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,88.75,58.15
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,50.14,29.71
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,21.06,3.7
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,9.05,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,16.75,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,50.72,24.93
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,100.65,59.08
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,152.41,100.16
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,213.87,151.31
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,180.47,135.44
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,102.88,78.22
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,148.12,114.0
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,199.45,153.88
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,226.37,174.06
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,253.71,194.29
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,274.43,209.49
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,295.04,224.46
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,345.81,261.9
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,398.34,299.92
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,402.66,302.08
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,405.99,303.68
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,395.54,294.75
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,384.29,285.34
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,559.4,414.77
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,740.06,541.9
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,756.55,552.0
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,771.71,562.21
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,809.02,589.33
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,854.54,621.45
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,707.78,516.6
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,547.52,400.28
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,383.01,283.8
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,215.39,159.79
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,196.32,145.8
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,177.33,131.56
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,132.29,97.27
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,87.82,63.02
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,224.19,168.61
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,358.86,269.75
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,404.11,304.81
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,435.63,329.62
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,449.67,341.88
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,448.4,342.39
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,453.25,347.83
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,439.68,337.82
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,390.81,298.33
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,338.83,254.95
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,275.33,202.46
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,217.33,153.63
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,156.42,103.66
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,105.01,63.12
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,54.32,28.0
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,20.25,0.51
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.91,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,11.11,3.04
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,18.54,9.45
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,27.37,16.93
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,36.21,24.33
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,105.13,79.77
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,179.82,139.15
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,304.3,236.06
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,455.26,353.04
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,515.21,399.33
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,577.21,446.17
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,632.1,487.1
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,686.56,526.35
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,609.44,463.77
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,487.84,367.02
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,675.67,511.17
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,862.48,642.44
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,642.46,483.2
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,360.63,267.48
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,351.56,261.28
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,331.8,246.52
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,694.77,521.01
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,1004.92,731.2
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,873.21,638.88
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,702.49,512.72
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,679.8,496.41
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,656.24,478.78
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,716.85,522.95
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,763.0,556.5
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,779.28,570.01
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,800.71,586.92
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,689.84,509.35
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,584.82,434.37
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,619.14,462.28
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,636.67,477.51
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,501.15,377.83
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,363.32,274.43
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,384.54,292.5
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,392.17,299.55
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,385.85,296.15
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,365.93,281.56
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,314.49,241.13
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,265.4,201.84
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,236.62,176.78
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,198.74,142.91
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,140.84,96.7
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,92.7,59.85
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,49.56,28.65
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,18.84,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,9.05,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,16.73,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,47.73,26.36
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,93.01,58.95
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,141.12,96.37
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,199.72,143.93
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,256.14,191.01
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,322.31,245.39
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,381.53,294.26
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,444.29,344.75
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,503.7,390.82
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,565.06,437.07
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,536.53,412.72
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,473.59,361.76
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,494.69,375.62
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,513.41,387.13
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,683.72,516.46
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,855.99,638.46
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,891.67,659.29
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,924.79,679.07
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,950.35,694.84
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,972.74,708.56
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,984.7,714.34
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,1001.99,723.75
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,1009.02,727.68
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,1012.41,729.44
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,1009.11,727.35
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,1002.19,723.09
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,989.66,715.04
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,973.63,704.86
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,823.27,603.02
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,652.01,477.98
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,778.36,575.0
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,865.39,637.31
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,723.21,537.89
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,588.08,437.73
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,646.9,485.69
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,679.92,513.25
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,624.54,473.17
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,569.25,432.75
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,508.95,388.1
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,450.1,343.25
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,387.1,293.42
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,327.64,245.17
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,263.82,193.33
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,204.38,144.39
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,145.23,96.9
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,96.26,59.19
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,49.61,26.58
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,17.73,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.56,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,47.23,26.72
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,92.5,59.55
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,142.16,98.25
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,201.51,146.43
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,260.53,195.26
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,331.56,253.45
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,392.2,303.53
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,456.43,355.14
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,518.95,403.59
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,584.57,452.98
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,639.65,492.93
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,695.26,532.12
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,747.12,566.29
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,798.2,599.07
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,841.25,627.07
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,876.16,649.36
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,912.28,671.06
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,945.69,690.75
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,971.48,706.72
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,993.92,720.57
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,1007.17,727.08
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,1016.56,731.23
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,1023.05,735.13
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,1025.85,736.82
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,1021.45,732.56
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,1013.4,726.16
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,1000.24,717.77
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,983.55,707.27
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,959.18,692.19
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,939.12,680.03
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,906.68,659.44
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,871.48,637.05
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,828.78,609.79
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,784.21,581.04
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,735.08,549.55
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,684.71,516.15
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,629.61,476.73
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,573.38,435.63
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,512.9,390.85
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,453.83,345.83
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,388.76,294.44
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,327.57,244.85
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,262.9,192.71
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,202.8,143.42
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,142.6,95.16
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,93.49,57.54
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,47.08,24.93
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,16.27,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
