Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,14.81,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,45.46,26.11
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,88.59,58.22
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,135.62,94.75
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,195.76,143.32
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,253.61,190.74
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,321.41,246.1
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,383.89,296.81
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,447.59,347.08
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,509.51,394.79
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,574.98,443.79
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,630.8,485.03
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,685.11,524.27
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,737.86,559.53
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,790.19,593.24
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,832.94,621.06
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,873.49,647.19
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,904.04,665.12
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,938.25,685.41
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,964.18,701.16
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,986.82,714.8
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,1005.29,724.68
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,1020.31,732.4
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,1027.38,736.25
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,1030.66,737.86
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,1027.1,734.15
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,1019.75,728.23
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,1006.67,719.92
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,989.95,709.44
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,966.24,694.92
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,939.19,678.3
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,907.13,659.73
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,872.15,639.1
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,829.19,611.65
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,789.13,585.98
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,740.51,555.02
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,690.47,522.63
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,634.46,482.75
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,578.26,441.61
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,517.61,396.37
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,457.64,350.28
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,393.22,298.93
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,331.97,248.68
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,267.17,195.27
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,208.36,145.93
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,146.94,95.96
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,95.78,56.2
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,45.98,21.85
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,15.95,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,15.69,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,47.7,24.16
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,96.18,58.18
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,148.16,99.12
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,209.36,149.17
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,250.4,186.28
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,287.32,218.11
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,339.37,259.05
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,392.49,299.16
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,305.26,233.39
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,183.98,138.82
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,378.09,289.23
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,585.27,440.28
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,609.22,454.6
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,620.57,461.43
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,744.22,552.42
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,864.74,634.07
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,892.42,651.46
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,923.3,671.86
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,948.75,688.72
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,970.96,703.58
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,989.56,716.21
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,1004.79,726.8
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,1011.13,730.97
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,1013.77,732.97
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,1010.65,731.81
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,1003.81,728.4
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,990.34,720.06
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,973.32,709.55
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,950.79,695.87
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,924.92,680.01
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,893.21,659.63
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,858.64,637.31
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,676.64,509.6
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,492.58,370.93
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,529.77,401.92
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,548.38,417.94
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,573.04,439.32
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,572.17,440.79
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,511.94,395.12
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,452.75,349.15
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,388.97,297.77
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,328.33,247.48
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,263.75,193.76
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,204.94,143.86
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,143.18,93.13
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,92.42,53.62
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,43.53,19.66
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,13.93,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,16.49,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,47.99,24.53
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,95.83,59.24
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,146.63,99.98
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,209.7,152.56
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,267.43,201.72
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,330.65,254.23
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,391.51,303.92
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,455.65,354.35
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,513.99,398.73
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,573.36,442.2
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,629.16,481.52
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,683.31,518.34
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,732.5,549.94
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,780.34,579.37
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,823.31,606.57
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,864.23,632.16
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,898.79,652.1
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,930.58,670.1
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,956.93,685.88
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,980.1,699.7
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,873.89,626.92
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,745.62,533.83
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,778.16,557.68
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,809.4,579.21
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,931.14,664.5
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,1018.37,717.52
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,1005.05,708.68
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,988.08,698.73
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,965.05,685.63
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,938.61,670.41
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,906.2,652.13
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,870.86,631.81
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,827.17,604.55
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,786.59,579.15
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,737.3,547.53
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,686.62,514.53
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,631.5,476.02
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,576.07,436.14
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,514.89,391.3
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,455.08,345.98
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,391.18,295.61
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,330.3,246.04
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,264.75,192.67
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,205.23,143.11
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,143.51,92.81
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,91.9,52.68
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,42.3,18.23
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,12.78,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,15.83,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,48.1,23.65
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,98.57,59.86
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,150.69,101.09
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,213.12,152.2
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,272.75,201.64
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,338.09,254.22
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,399.32,303.48
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,463.65,353.61
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,522.48,398.29
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,582.17,442.29
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,482.56,365.91
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,329.26,247.36
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,374.33,280.5
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,420.87,313.09
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,649.11,481.84
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,874.17,632.95
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,787.03,569.19
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,671.18,483.63
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,586.53,424.84
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,496.46,360.53
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,672.94,486.73
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,839.15,598.7
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,940.02,668.22
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,1019.33,716.86
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,1015.07,711.98
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,1007.15,705.95
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,888.04,630.08
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,745.41,531.19
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,854.37,612.29
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,925.66,660.25
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,899.86,645.25
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,864.11,624.74
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,822.73,599.65
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,779.2,572.82
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,729.84,541.26
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,679.24,508.02
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,622.99,469.06
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,567.38,429.35
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,506.68,384.87
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,447.33,339.93
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,382.8,289.22
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,321.76,239.72
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,256.74,186.59
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,198.0,137.74
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,136.62,88.48
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,85.3,49.28
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,39.01,16.35
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,10.64,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,4.77,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,15.76,6.33
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,26.92,16.26
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,41.36,28.44
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,55.86,40.48
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,71.86,53.47
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,87.92,66.24
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,134.03,102.68
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,186.22,143.02
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,291.71,224.2
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,411.11,312.88
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,396.03,299.28
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,372.27,279.67
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,361.22,269.85
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,347.46,257.92
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,293.9,218.17
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,232.11,172.05
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,275.22,203.39
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,318.91,233.99
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,381.25,277.98
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,434.0,314.33
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,489.51,351.9
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,545.48,388.93
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,507.11,362.28
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,468.23,335.77
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,606.79,433.68
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,742.87,524.98
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,656.25,466.72
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,582.56,417.35
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,639.27,458.91
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,702.1,502.57
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,793.8,572.27
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,851.63,614.37
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,811.66,589.8
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,764.61,561.04
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,715.79,530.18
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,665.84,497.27
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,611.53,459.78
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,555.91,420.18
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,494.92,375.64
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,435.48,330.75
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,371.02,280.15
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,310.51,231.18
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,247.02,179.73
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,190.09,132.77
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,128.42,83.53
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,80.12,46.92
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,35.2,14.27
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,14.58,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,45.76,22.06
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,93.55,56.52
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,145.9,98.08
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,207.47,148.82
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,266.27,198.4
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,331.56,252.26
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,276.39,213.71
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,169.85,130.19
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,277.05,213.88
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,386.49,296.5
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,423.93,323.01
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,461.64,349.57
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,616.74,465.56
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,777.87,578.32
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,607.56,454.07
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,379.9,281.65
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,657.48,490.44
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,923.51,670.34
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,757.3,553.3
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,539.26,393.4
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,654.95,477.82
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,772.46,559.56
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,793.63,573.82
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,813.27,587.71
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,916.25,661.75
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,994.28,712.0
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,788.65,573.0
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,565.08,410.78
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,370.4,273.56
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,187.18,137.67
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,549.53,415.6
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,844.41,620.8
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,801.77,591.35
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,757.42,562.86
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,708.28,531.55
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,659.69,499.0
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,605.27,460.08
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,550.57,419.96
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,490.29,374.99
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,431.62,329.88
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,369.64,280.4
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,310.22,231.53
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,246.1,178.66
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,188.49,130.54
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,129.36,82.93
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,79.76,45.03
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,34.69,11.71
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,9.07,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,40.16,20.97
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,80.87,52.68
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,127.73,89.74
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,183.12,134.61
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,240.71,181.24
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,302.15,230.0
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,359.44,275.16
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,420.62,322.01
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,423.14,323.3
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,419.32,318.76
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,462.96,350.45
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,506.67,381.35
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,534.54,399.41
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,560.23,415.69
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,689.71,510.06
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,827.28,606.1
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,676.37,495.59
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,479.54,350.65
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,574.48,419.5
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,660.26,479.17
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,819.72,591.52
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,964.59,688.42
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,841.74,602.19
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,696.21,499.53
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,769.36,552.71
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,837.96,600.63
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,883.77,634.33
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,926.52,665.21
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,899.43,648.3
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,870.09,629.92
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,683.52,499.87
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,495.55,363.89
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,335.56,249.47
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,186.45,137.97
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,434.75,331.14
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,628.9,474.16
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,571.38,431.92
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,518.07,393.2
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,458.53,349.24
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,401.39,305.9
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,341.32,258.84
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,284.55,213.18
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,223.78,164.16
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,169.71,120.15
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,112.84,75.0
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,67.6,40.4
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,27.18,7.69
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,12.72,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,45.18,21.17
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,93.88,56.59
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,146.17,97.8
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,207.77,147.98
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,266.79,196.98
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,332.06,249.79
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,393.12,298.41
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,457.42,347.86
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,447.52,339.95
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,410.76,310.68
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,539.5,406.71
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,685.3,509.83
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,734.8,539.39
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,783.04,568.39
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,825.92,594.57
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,866.66,619.12
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,778.29,556.78
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,661.22,471.11
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,686.87,488.75
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,711.74,504.52
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,869.78,613.85
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,1004.02,696.17
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,792.37,559.25
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,528.04,375.27
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,790.95,563.63
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,1000.01,696.24
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,873.32,614.51
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,723.32,511.74
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,837.7,596.46
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,918.55,650.07
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,885.67,629.88
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,850.05,608.94
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,811.5,586.3
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,765.55,558.37
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,716.12,526.93
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,665.55,493.57
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,609.48,454.87
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,554.35,415.64
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,493.03,371.13
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,433.31,326.26
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,368.76,275.72
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,307.94,226.64
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,242.89,174.22
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,184.63,126.45
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,124.67,78.72
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,74.68,40.93
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,26.63,4.31
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,13.26,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,46.73,20.96
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,96.9,57.52
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,149.53,99.39
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,212.72,151.42
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,272.3,201.25
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,337.48,254.11
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,398.58,302.48
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,462.73,351.01
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,521.49,393.37
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,580.11,433.54
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,634.97,469.65
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,689.47,503.63
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,629.96,455.87
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,528.8,379.99
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,446.53,322.78
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,346.57,251.0
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,644.85,466.37
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,931.76,647.65
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,949.02,654.43
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,970.58,667.52
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,874.27,607.59
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,747.35,521.52
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,766.06,535.78
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,783.34,547.67
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,641.78,452.84
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,500.54,355.72
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,760.23,541.07
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,961.22,669.73
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,945.89,660.0
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,919.12,645.61
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,723.96,518.87
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,525.19,378.78
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,659.74,480.31
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,752.49,547.41
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,705.05,517.58
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,654.32,484.64
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,597.96,445.82
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,541.81,405.98
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,480.48,361.51
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,421.06,316.96
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,357.4,267.28
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,297.74,219.34
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,231.25,166.23
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,174.62,120.19
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,116.11,74.09
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,69.0,38.76
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,25.47,1.73
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,11.24,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,42.67,20.14
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,88.27,54.73
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,137.97,93.85
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,198.47,143.23
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,259.39,193.94
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,325.72,248.28
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,385.98,296.79
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,449.81,346.42
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,508.72,390.76
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,569.24,434.73
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,624.38,472.87
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,679.5,509.56
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,726.41,538.89
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,774.04,567.39
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,816.17,592.24
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,856.26,615.17
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,890.28,633.02
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,921.63,648.85
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,947.24,661.35
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,969.69,671.63
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,983.76,675.21
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,1003.54,682.03
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,966.61,657.68
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,905.06,614.38
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,893.14,605.86
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,878.86,595.35
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,807.99,552.16
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,748.54,515.42
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,852.66,590.24
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,916.87,631.93
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,884.45,614.4
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,849.2,596.1
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,805.88,571.91
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,765.49,549.08
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,679.3,493.77
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,594.45,435.66
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,582.6,430.23
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,553.74,411.42
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,492.86,367.57
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,432.85,322.97
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,368.08,272.89
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,306.85,223.84
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,241.47,171.35
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,182.96,123.46
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,121.52,75.0
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,72.11,38.04
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,24.71,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
