Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,11.63,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,43.67,18.74
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,95.39,56.68
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,148.2,98.46
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,212.19,151.01
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,273.29,202.42
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,341.49,258.68
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,403.36,308.72
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,467.97,359.02
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,528.07,403.38
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,589.2,446.62
2016,9,19,9,15,788.5,95.0,2.15,30.0,561.0,644.83,485.7
2016,9,19,9,30,808.0,98.0,2.0,30.0,609.0,700.02,522.23
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,749.88,552.88
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,793.44,578.68
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,835.75,603.2
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,875.72,625.76
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,909.67,644.68
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,940.7,661.63
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,965.81,676.78
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,987.51,689.94
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,1003.61,698.34
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,1016.05,704.63
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,1021.74,708.39
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,1023.6,710.02
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,1019.59,708.79
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,1011.77,705.35
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,996.68,697.0
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,977.94,686.52
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,954.25,673.42
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,927.2,658.14
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,893.72,637.88
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,857.37,615.71
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,814.82,589.63
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,770.05,561.79
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,720.34,531.03
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,672.73,501.16
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,616.03,461.6
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,559.13,420.58
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,497.23,374.87
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,436.63,328.6
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,371.05,276.7
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,308.81,225.86
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,242.93,172.12
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,183.89,123.16
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,121.18,73.49
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,71.01,35.98
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,23.4,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,12.23,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,46.36,19.21
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,99.91,58.81
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,154.54,102.45
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,220.2,156.69
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,282.56,209.23
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,351.6,265.86
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,414.4,315.93
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,480.12,365.91
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,541.22,409.72
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,603.36,452.07
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,659.74,490.67
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,715.49,526.46
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,761.65,555.08
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,809.87,584.76
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,852.1,610.84
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,891.84,635.2
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,926.22,655.38
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,957.48,673.55
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,982.95,688.89
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,1004.92,702.19
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,1019.81,709.82
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,1030.91,715.3
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,1036.08,718.15
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,1037.36,718.85
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,1032.74,714.68
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,1024.27,708.39
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,1008.94,699.55
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,989.93,688.62
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,965.43,674.4
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,937.56,658.14
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,806.02,574.94
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,660.48,474.16
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,551.53,399.79
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,440.97,321.8
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,578.9,427.19
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,670.7,495.68
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,613.07,454.78
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,555.47,413.89
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,493.01,368.57
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,431.46,322.38
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,365.63,271.06
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,303.75,221.26
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,236.76,167.52
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,177.13,118.92
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,115.14,70.66
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,65.31,33.58
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,22.18,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,7.14,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,38.48,16.9
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,82.42,51.87
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,134.25,92.43
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,194.55,140.82
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,253.78,188.76
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,321.78,242.96
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,331.88,253.04
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,320.23,244.67
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,275.32,210.08
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,211.41,159.72
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,282.09,212.89
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,350.45,262.47
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,473.34,351.97
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,608.03,445.6
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,745.35,541.77
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,879.34,628.63
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,916.24,649.44
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,950.62,669.65
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,812.75,579.28
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,635.43,454.67
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,597.15,428.42
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,544.2,390.96
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,645.4,462.48
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,746.08,530.8
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,619.63,443.59
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,493.48,355.12
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,577.85,416.22
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,646.64,464.72
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,814.89,586.54
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,935.12,666.62
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,901.49,645.36
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,865.0,623.46
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,822.32,597.27
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,782.16,572.48
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,731.28,540.91
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,679.05,507.57
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,621.48,467.2
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,563.68,425.42
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,501.11,379.04
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,440.4,332.47
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,373.65,280.04
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,310.44,228.57
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,243.1,173.23
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,182.87,123.0
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,119.07,72.27
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,68.06,33.52
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,22.04,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,9.91,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,42.91,17.52
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,92.07,56.37
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,144.06,98.04
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,208.8,151.5
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,268.35,201.46
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,333.64,254.65
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,394.91,303.93
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,459.58,354.18
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,518.4,397.84
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,578.28,440.7
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,633.51,479.8
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,688.67,517.83
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,738.44,550.6
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,784.05,579.39
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,825.64,606.06
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,865.14,631.16
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,899.56,651.51
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,931.26,669.99
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,707.92,517.21
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,430.75,314.4
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,730.61,534.75
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,998.4,711.16
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,1003.55,712.31
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,1005.13,713.66
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,738.7,534.8
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,435.05,314.98
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,719.77,525.26
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,953.39,682.97
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,926.35,664.67
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,896.55,646.62
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,746.36,544.61
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,598.36,438.04
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,674.25,497.57
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,728.26,539.76
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,605.14,452.03
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,491.78,369.65
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,449.69,340.67
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,406.95,310.09
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,355.19,271.58
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,305.25,233.53
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,255.46,194.33
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,209.45,157.5
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,161.52,119.25
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,115.54,82.22
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,73.13,48.7
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,37.24,20.21
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,16.67,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,34.46,12.84
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,85.19,52.84
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,135.52,92.63
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,197.43,143.39
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,261.09,196.31
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,332.97,255.48
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,394.58,305.97
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,459.61,357.53
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,314.0,246.1
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,113.56,84.98
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,399.11,312.96
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,693.33,530.63
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,743.25,561.73
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,791.88,592.9
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,751.45,561.47
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,675.03,501.61
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,812.63,602.48
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,933.3,681.55
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,957.83,696.05
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,978.98,709.09
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,991.03,715.2
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,999.28,719.01
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,877.55,637.21
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,728.84,528.61
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,873.64,635.64
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,989.93,712.38
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,882.11,640.38
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,748.71,544.37
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,739.58,540.35
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,727.95,533.93
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,684.12,504.84
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,640.61,475.7
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,710.66,531.81
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,752.25,564.31
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,632.54,478.93
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,513.18,390.32
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,537.42,411.53
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,537.87,413.35
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,383.71,295.64
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,251.57,193.26
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,286.81,219.03
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,289.01,214.79
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,222.96,159.7
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,164.76,111.0
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,103.97,63.22
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,56.21,26.62
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,19.16,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,34.3,11.76
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,85.98,52.77
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,136.69,93.27
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,198.92,144.88
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,259.92,196.55
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,326.06,251.66
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,214.42,167.84
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,59.53,42.91
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,178.93,138.91
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,305.94,237.47
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,215.2,165.69
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,117.28,87.5
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,313.17,240.8
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,509.79,386.63
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,686.71,520.1
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,862.92,643.53
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,796.92,592.82
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,704.09,520.08
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,783.76,577.26
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,856.14,627.75
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,800.75,585.95
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,753.23,549.73
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,660.12,483.6
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,578.45,424.15
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,741.37,544.15
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,899.54,655.33
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,935.78,682.66
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,954.27,694.87
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,928.69,678.55
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,900.08,660.53
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,757.96,562.81
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,618.09,459.59
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,683.69,512.51
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,726.77,547.68
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,675.96,512.8
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,624.65,477.22
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,527.92,405.3
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,446.08,343.1
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,316.46,244.23
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,202.24,155.5
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,168.49,129.32
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,136.18,103.68
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,104.5,78.2
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,74.77,54.05
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,46.95,31.22
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,22.37,9.97
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,11.44,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,21.53,6.63
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,45.6,29.71
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,76.61,55.07
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,113.79,85.74
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,150.57,115.92
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,190.17,147.98
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,199.39,155.8
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,208.99,163.18
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,212.47,165.4
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,208.04,161.2
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,302.38,235.09
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,405.37,313.42
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,378.24,290.49
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,355.42,271.09
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,491.81,374.6
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,637.25,480.19
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,529.01,398.07
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,412.35,309.25
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,587.92,440.82
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,769.49,569.27
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,758.74,558.05
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,745.63,546.7
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,714.03,523.58
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,667.87,490.72
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,732.45,537.37
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,781.63,572.42
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,488.04,366.15
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,174.25,130.07
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,97.76,71.62
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,23.29,12.93
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,21.42,11.49
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,19.55,10.02
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,17.68,8.55
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,15.81,7.08
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,19.52,10.14
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,23.24,13.23
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,29.74,18.57
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,36.24,23.95
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,31.58,20.29
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,26.92,16.59
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,22.73,13.18
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,18.54,9.74
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,14.36,6.27
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,10.18,2.74
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.39,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.77,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,5.09,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.56
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,10.19,2.93
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,12.98,5.27
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,16.69,8.36
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,20.42,11.43
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,48.82,34.94
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,77.31,58.2
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,65.18,48.06
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,53.06,38.01
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,82.51,61.86
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,112.47,85.84
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,66.66,48.7
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,21.42,11.86
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,41.48,28.11
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,61.58,44.2
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,104.5,78.54
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,148.21,113.09
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,122.76,92.62
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,97.43,72.34
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,144.04,109.29
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,191.18,146.2
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,171.14,130.44
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,151.18,114.8
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,131.35,99.25
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,111.65,83.74
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,163.5,124.91
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,215.9,166.07
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,219.55,169.08
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,223.15,172.19
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,198.29,153.0
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,173.78,134.0
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,114.45,87.31
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,56.78,40.97
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,192.99,153.2
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,317.3,252.28
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,278.62,221.82
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,240.68,191.74
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,200.98,159.22
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,162.81,127.36
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,123.99,94.9
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,88.07,64.64
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,52.77,35.55
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,23.69,9.37
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,11.97,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,13.91,1.69
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,27.9,17.08
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,47.39,34.02
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,66.94,50.86
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,89.56,69.84
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,112.62,88.82
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,112.48,88.32
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,112.16,87.58
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,156.83,123.61
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,203.07,160.24
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,216.71,170.13
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,230.21,179.84
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,298.69,232.79
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,362.08,280.54
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,462.92,357.18
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,558.41,427.73
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,576.02,438.83
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,592.57,449.5
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,564.03,426.85
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,520.38,393.62
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,463.98,351.58
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,406.72,308.44
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,383.38,291.19
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,359.92,273.65
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,371.74,282.72
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,383.39,291.55
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,415.57,316.04
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,447.18,339.89
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,429.51,327.15
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,411.76,314.57
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,372.7,285.63
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,334.34,257.04
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,413.63,319.87
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,475.72,368.31
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,489.45,380.32
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,486.89,380.2
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,452.92,355.28
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,416.24,327.71
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,366.19,288.9
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,317.04,249.82
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,265.78,207.65
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,220.95,169.63
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,164.24,122.25
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,117.36,82.71
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,72.2,45.97
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,34.26,11.45
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,13.58,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,35.33,7.32
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,94.05,56.17
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,148.51,101.0
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,214.5,156.87
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,276.41,210.55
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,344.79,268.28
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,406.99,319.3
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,471.67,370.04
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,532.31,414.68
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,594.01,457.76
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,649.52,496.04
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,704.51,531.4
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,754.09,561.45
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,797.02,586.39
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,838.94,611.36
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,878.45,634.37
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,911.5,652.57
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,941.53,668.79
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,965.99,682.82
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,986.99,694.82
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,1003.57,703.83
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,1016.52,710.76
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,1020.96,713.12
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,1021.53,713.4
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,1016.67,710.16
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,1007.96,704.75
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,991.96,695.54
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,972.3,684.26
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,947.12,670.49
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,918.58,654.58
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,884.17,634.13
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,846.91,611.77
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,804.68,585.99
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,760.13,558.41
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,709.14,525.59
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,660.35,493.71
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,603.0,453.71
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,545.41,412.24
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,482.08,365.54
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,420.27,318.14
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,353.6,264.77
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,290.68,212.58
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,222.92,156.4
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,162.83,106.03
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,99.37,56.37
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,48.98,11.32
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,14.78,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,37.51,6.16
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,102.61,60.79
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,159.87,108.97
