Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,228.77,168.68
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,292.75,225.74
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,362.31,286.2
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,426.78,341.13
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,494.03,396.37
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,555.9,444.85
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,618.48,492.07
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,672.58,532.24
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,729.0,570.89
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,779.44,604.57
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,828.1,636.5
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,871.29,663.96
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,911.87,689.29
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,945.77,709.81
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,976.45,728.02
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,1001.81,744.07
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,1023.53,757.76
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,1037.98,765.53
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,1048.52,770.85
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,1053.02,773.59
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,1053.5,773.87
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,1047.91,770.35
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,1038.33,764.38
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,1022.86,754.38
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,1003.56,742.0
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,977.58,725.54
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,948.09,706.78
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,912.61,683.69
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,874.15,658.52
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,829.16,628.88
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,782.09,597.52
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,729.95,562.96
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,680.01,529.19
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,620.49,484.8
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,560.71,438.99
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,495.76,388.07
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,432.33,336.69
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,363.88,279.91
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,299.24,224.5
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,228.96,164.58
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,166.58,110.93
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,100.36,57.84
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,47.66,6.84
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,14.2,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,38.07,4.54
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,104.4,62.18
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,162.55,111.45
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,232.53,172.24
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,297.0,229.77
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,367.77,291.09
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,432.93,345.93
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,500.82,400.58
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,562.72,447.47
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,625.18,492.48
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,679.33,531.38
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,735.77,568.61
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,785.91,600.57
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,834.12,630.65
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,876.49,657.01
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,916.17,681.28
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,950.23,700.87
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,981.01,718.2
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1005.41,732.1
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1026.12,743.69
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1041.26,751.11
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1052.52,756.24
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1056.96,758.73
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1057.36,758.93
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1051.15,754.49
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1040.93,747.73
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,1024.32,737.85
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,1003.89,725.71
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,977.27,710.35
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,947.14,692.71
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,911.06,670.52
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,872.01,646.28
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,826.99,618.28
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,779.77,588.38
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,727.55,554.13
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,674.01,518.32
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,617.38,477.19
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,557.14,432.18
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,492.43,382.28
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,429.29,331.86
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,359.85,275.12
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,294.54,219.82
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,224.77,160.8
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,163.1,108.09
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,97.13,55.29
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,44.73,0.44
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,13.33,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,22.62,0.13
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,54.04,34.66
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,86.26,62.42
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,123.49,94.47
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,160.58,126.25
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,199.49,158.87
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,244.2,195.15
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,291.24,232.26
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,336.15,266.63
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,382.41,301.04
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,456.15,355.87
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,527.32,407.2
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,548.14,418.47
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,565.26,427.17
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,627.25,470.65
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,691.96,514.5
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,665.67,491.84
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,621.24,457.91
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,825.66,602.32
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,998.26,707.68
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,944.99,670.46
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,864.1,614.15
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,733.18,525.89
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,599.27,432.83
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,689.65,496.9
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,764.13,546.56
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,762.44,545.07
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,758.27,543.01
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,859.38,613.64
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,917.77,648.41
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,652.28,477.55
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,370.71,275.51
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,467.52,351.99
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,552.09,414.98
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,438.99,332.99
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,344.54,263.26
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,258.6,199.03
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,180.41,138.77
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,157.71,121.73
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,135.5,104.59
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,111.98,86.08
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,89.22,67.84
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,67.15,49.79
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,45.24,31.47
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,27.61,16.11
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,33.3,0.0
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,86.63,52.92
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,140.26,97.17
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,207.65,153.78
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,270.12,207.48
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,339.36,265.57
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,402.93,316.73
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,470.14,368.43
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,531.15,413.55
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,593.49,457.78
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,650.74,498.03
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,707.92,537.06
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,755.62,567.36
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,804.24,597.69
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,847.14,624.34
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,887.85,649.33
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,921.67,669.09
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,952.54,686.93
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,977.25,701.45
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,998.61,713.97
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,1016.67,723.91
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,1040.44,737.49
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,1044.13,739.33
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,1043.86,739.13
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,1038.16,734.33
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,1028.54,727.35
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,1011.55,717.42
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,990.85,705.35
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,963.77,689.37
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,933.37,671.34
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,897.53,649.78
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,858.88,626.29
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,811.09,597.1
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,766.69,569.75
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,713.6,535.5
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,659.46,498.9
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,599.43,456.21
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,539.67,412.35
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,475.18,363.78
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,411.82,314.33
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,342.6,258.79
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,278.15,205.24
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,208.54,147.62
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,148.19,97.32
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,84.69,47.42
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,34.65,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,8.58,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,32.06,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,81.51,50.15
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,133.34,92.42
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,197.23,145.48
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,260.01,198.66
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,328.88,255.81
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,391.74,306.64
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,458.45,358.67
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,519.64,404.85
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,582.71,450.87
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,638.9,491.77
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,695.07,531.7
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,745.0,564.34
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,790.83,593.27
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,833.24,619.53
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,873.5,644.06
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,909.21,665.37
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,942.36,684.9
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,966.97,699.72
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,988.25,712.51
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,1001.64,719.51
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,1011.38,724.37
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,1015.28,726.6
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,1015.45,726.68
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,1010.13,724.01
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,1001.06,719.14
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,984.62,709.21
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,964.68,697.19
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,938.78,680.5
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,909.68,661.79
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,873.27,640.43
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,834.34,617.2
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,787.88,587.38
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,740.0,556.27
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,689.27,522.31
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,635.39,484.28
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,575.73,441.05
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,516.79,397.09
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,451.91,347.57
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,389.64,298.5
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,322.1,244.03
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,259.79,192.29
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,192.13,136.6
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,133.05,87.95
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,74.48,41.75
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,25.98,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,28.43,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,69.71,42.81
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,121.97,84.8
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,183.94,135.69
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,243.67,185.86
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,312.6,243.05
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,244.57,192.54
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,137.14,105.9
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,215.09,168.13
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,294.48,230.01
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,323.84,251.93
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,353.23,273.68
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,382.85,294.78
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,422.68,323.06
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,447.85,340.8
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,472.78,358.28
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,559.16,421.69
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,661.51,494.15
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,676.55,503.42
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,690.26,512.27
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,846.85,628.66
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,984.15,720.75
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,987.41,721.25
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,987.01,720.62
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,883.99,650.14
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,750.5,551.87
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,862.44,636.41
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,935.41,685.8
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,909.89,667.39
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,881.21,647.78
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,853.22,629.99
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,815.8,605.8
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,769.67,575.56
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,722.19,544.12
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,670.6,509.21
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,618.25,471.64
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,561.16,429.65
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,503.2,385.98
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,439.8,337.23
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,378.97,289.01
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,312.0,234.5
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,250.47,183.17
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,183.71,128.72
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,126.83,82.37
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,68.18,36.49
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,21.81,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,30.81,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,79.5,47.21
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,131.62,89.32
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,198.5,144.33
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,260.89,197.14
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,331.57,255.95
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,393.47,306.64
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,459.03,358.46
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,521.13,406.16
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,584.18,453.1
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,639.74,492.64
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,695.02,530.03
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,744.77,561.65
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,793.25,591.76
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,835.2,616.9
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,868.35,635.84
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,901.29,654.89
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,931.29,671.87
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,954.79,685.51
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,974.91,697.05
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,990.21,704.7
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,1001.94,710.22
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,1005.24,711.51
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,1004.76,710.65
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,998.42,706.86
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,988.33,700.92
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,972.21,691.34
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,952.55,679.66
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,926.44,663.09
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,897.1,644.5
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,860.78,622.23
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,821.86,598.15
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,783.63,574.67
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,737.72,545.68
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,685.23,512.5
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,631.83,476.89
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,573.01,434.77
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,514.55,391.54
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,450.6,342.87
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,389.68,294.86
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,322.37,240.69
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,260.03,188.88
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,191.36,132.43
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,132.6,84.19
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,71.84,36.44
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,23.35,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,30.08,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,78.42,45.94
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,131.49,88.88
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,199.79,144.95
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,264.76,199.44
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,340.01,261.59
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,403.22,313.25
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,469.85,365.67
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,453.37,352.39
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,408.67,316.15
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,429.55,330.28
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,437.34,334.05
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,318.85,243.37
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,176.39,132.18
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,186.55,139.74
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,196.83,147.01
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,436.37,328.04
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,679.72,498.58
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,847.68,617.87
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,992.13,710.17
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,1005.48,715.83
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,1014.95,720.44
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,910.31,653.36
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,769.26,553.47
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,769.51,555.72
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,767.83,555.67
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,729.1,529.1
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,690.0,502.33
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,821.59,598.86
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,908.49,655.44
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,873.12,633.98
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,834.97,611.5
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,785.25,579.77
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,739.38,550.33
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,686.36,515.49
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,632.47,478.29
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,572.16,434.7
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,512.59,390.35
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,448.52,341.5
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,386.02,292.26
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,316.79,236.62
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,253.57,184.28
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,185.26,128.33
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,127.24,80.94
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,65.7,32.14
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,18.01,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,31.57,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,84.17,48.14
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,138.49,92.59
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,206.02,148.27
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,270.88,202.91
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,344.46,263.64
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,305.04,237.31
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,215.11,167.13
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,293.79,228.8
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,374.16,290.04
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,534.31,412.91
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,701.76,534.28
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,606.98,460.97
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,458.91,346.03
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,483.51,364.4
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,507.97,381.78
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,548.16,409.73
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,588.56,437.44
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,795.35,591.26
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,978.02,713.94
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,804.41,594.89
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,585.33,432.53
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,801.09,595.11
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,988.27,723.91
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,979.49,718.01
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,967.19,711.44
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,899.34,667.07
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,821.52,611.76
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,854.86,640.36
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,869.91,652.32
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,741.69,563.01
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,614.11,468.15
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,540.39,414.19
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,461.16,355.08
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,547.13,425.59
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,597.1,467.33
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,535.88,421.14
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,476.48,375.48
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,412.89,325.24
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,352.49,276.1
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,284.45,219.82
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,225.41,169.68
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,160.99,115.62
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,106.84,70.82
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,50.51,24.53
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,10.48,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,28.48,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,81.04,47.88
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,135.64,94.48
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,202.45,151.87
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,264.04,206.22
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,332.79,265.54
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,395.54,319.03
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,461.93,373.63
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,522.67,422.11
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,584.95,470.22
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,639.63,511.0
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,695.72,551.05
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,746.02,583.75
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,795.07,614.83
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,836.68,640.98
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,875.97,665.14
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,910.12,685.71
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,933.94,699.1
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,957.77,712.2
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,978.21,722.95
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,992.11,729.74
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,1002.37,734.27
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,1005.92,736.0
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,1005.73,735.48
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,999.66,730.26
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,989.86,722.81
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,973.08,712.4
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,952.79,699.82
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,927.0,682.34
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,897.96,662.8
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,867.99,643.98
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,828.6,618.7
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,642.92,487.93
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,460.17,350.43
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,562.24,432.68
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,623.99,482.25
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,566.08,438.74
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,508.2,394.64
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,443.22,343.93
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,380.89,293.69
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,314.16,238.62
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,252.07,185.77
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,182.81,127.98
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,124.11,79.21
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,62.73,27.12
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,16.6,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,32.85,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,98.62,55.35
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,158.86,108.26
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,232.18,172.3
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,298.1,231.43
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,370.29,294.18
