Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,393.19,316.15
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,395.71,319.17
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,449.3,361.24
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,503.43,402.1
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,621.95,493.3
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,743.75,581.26
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,795.12,614.15
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,844.53,645.49
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,887.6,671.89
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,927.9,696.05
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,961.93,716.08
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,992.59,733.77
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,1016.77,748.61
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,1037.15,761.08
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,1051.41,768.64
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,1061.58,773.74
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,1065.38,775.96
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,1065.04,775.74
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,1058.04,771.87
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,1046.94,765.54
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,1029.9,755.08
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,1008.97,742.22
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,980.95,725.15
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,949.43,705.76
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,912.44,682.28
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,872.49,656.68
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,825.85,626.25
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,777.12,594.05
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,722.44,557.6
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,666.59,518.97
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,607.9,475.52
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,545.85,428.23
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,478.26,374.85
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,412.79,321.27
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,340.05,260.43
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,272.7,202.28
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,199.84,140.39
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,136.92,86.84
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,54.45,19.94
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,30.93,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,91.84,52.36
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,150.82,103.96
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,223.35,166.43
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,289.75,224.82
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,363.45,287.7
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,429.13,341.6
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,499.1,395.99
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,563.59,443.36
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,629.24,488.86
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,687.72,528.47
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,745.61,564.59
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,792.78,592.06
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,842.69,620.76
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,885.81,645.96
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,926.27,669.12
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,961.04,688.05
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,992.56,704.85
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,1016.79,717.12
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,1037.3,727.21
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,1052.18,734.0
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,1063.14,738.62
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,1066.9,741.7
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,1066.56,742.59
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,1059.07,737.94
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,1047.55,731.07
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,1029.6,721.88
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,1007.83,710.45
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,979.06,694.7
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,946.88,676.77
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,909.32,654.52
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,868.89,630.29
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,821.78,602.72
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,772.52,573.07
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,721.9,542.34
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,665.56,505.57
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,602.86,460.98
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,540.47,414.93
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,472.41,363.47
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,406.67,311.64
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,334.36,252.39
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,268.35,196.35
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,194.62,134.94
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,131.99,82.48
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,52.33,15.97
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,30.18,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,89.46,49.86
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,147.01,99.9
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,218.35,160.3
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,283.29,216.48
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,355.17,276.64
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,419.74,329.2
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,488.62,382.79
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,550.94,429.66
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,614.35,475.52
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,671.43,515.34
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,727.92,551.96
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,773.95,579.07
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,822.82,607.5
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,865.14,632.19
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,904.88,654.9
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,938.44,674.18
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,968.84,691.45
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,993.06,706.23
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,1013.67,718.93
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,1027.74,726.31
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,1037.97,731.5
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,1041.04,733.92
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,1040.1,734.11
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,1033.07,730.01
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1022.08,723.58
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,1004.88,713.51
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,983.94,701.25
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,955.88,685.18
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,924.43,666.92
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,887.32,644.36
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,847.42,619.84
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,800.16,590.62
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,751.17,559.79
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,701.66,528.76
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,646.52,491.74
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,585.12,447.3
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,524.08,401.67
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,457.48,350.87
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,393.24,299.93
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,323.2,242.5
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,257.85,187.22
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,185.67,127.46
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,124.74,76.79
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,49.23,10.87
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,27.7,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,80.1,43.94
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,136.09,92.05
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,205.8,150.24
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,270.51,205.68
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,343.32,266.68
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,407.04,319.66
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,474.34,373.69
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,374.28,295.96
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,217.54,169.24
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,234.28,181.82
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,250.86,193.7
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,294.25,225.97
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,338.98,258.53
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,620.18,474.26
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,888.42,659.5
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,921.29,677.22
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,951.07,694.69
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,974.3,708.9
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,994.0,720.92
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,1007.54,727.62
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,1017.29,732.04
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,1020.2,733.3
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,1019.23,732.28
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,1012.29,726.58
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,1001.52,718.65
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,984.19,707.74
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,963.25,694.67
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,935.8,677.48
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,905.08,658.23
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,868.39,635.04
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,829.05,610.0
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,787.63,583.42
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,738.76,551.5
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,684.85,516.51
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,630.1,478.69
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,569.44,434.15
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,509.41,388.81
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,443.02,337.54
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,380.38,287.45
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,309.79,230.04
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,245.19,176.0
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,174.61,118.43
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,115.6,70.14
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,45.89,5.11
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,12.39,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,24.66,12.19
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,53.45,37.1
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,83.54,62.15
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,115.99,89.13
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,150.7,117.61
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,182.91,143.51
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,215.68,169.18
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,110.42,84.98
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.42,0.44
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,193.55,151.41
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,391.87,301.31
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,328.32,250.76
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,258.53,196.09
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,378.05,286.54
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,504.53,377.7
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,717.61,533.67
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,922.34,669.66
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,866.73,632.13
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,790.64,577.69
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,895.44,653.06
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,979.8,706.97
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,982.49,708.69
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,981.52,708.95
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,769.88,565.79
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,525.58,386.61
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,525.98,389.55
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,525.51,390.7
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,518.87,386.97
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,511.12,382.49
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,461.36,346.49
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,402.12,303.41
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,495.74,376.42
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,564.55,429.2
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,584.72,447.38
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,593.42,456.52
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,450.54,348.47
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,326.26,252.49
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,280.97,217.72
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,237.03,182.8
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,237.55,180.3
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,220.55,160.94
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,152.53,105.01
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,95.97,58.88
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,38.66,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,23.22,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,65.96,34.48
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,118.73,80.03
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,186.17,135.53
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,245.71,186.5
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,312.07,242.11
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,374.33,293.23
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,440.78,345.99
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,499.9,391.61
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,560.77,437.15
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,434.12,338.26
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,251.77,193.16
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,128.99,97.72
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.08,4.08
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,168.67,128.35
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,336.26,254.07
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,388.88,291.55
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,442.73,329.67
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,552.52,409.04
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,665.5,487.5
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,749.23,545.35
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,847.34,610.79
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,923.95,662.59
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,976.69,695.14
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,970.46,690.83
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,960.63,685.06
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,943.46,674.81
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,930.68,667.53
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,904.06,652.01
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,874.36,634.55
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,837.48,611.79
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,798.2,587.32
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,753.11,558.69
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,706.31,528.55
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,653.17,493.16
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,599.49,455.27
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,541.29,413.16
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,482.41,369.17
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,417.36,319.14
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,355.48,269.89
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,286.73,214.07
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,224.41,162.06
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,155.36,105.86
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,98.54,59.42
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,38.69,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,22.99,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,65.05,33.0
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,118.8,80.12
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,187.2,136.74
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,249.82,190.54
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,320.79,250.54
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,240.39,190.55
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,107.41,82.5
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,232.28,183.61
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,359.46,283.23
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,257.96,201.94
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,133.57,101.14
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,456.03,359.83
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,782.04,598.4
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,684.22,521.57
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,543.14,411.1
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,739.84,559.47
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,919.14,682.04
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,942.22,695.38
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,961.97,707.58
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,753.99,561.39
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,487.19,361.31
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,766.17,571.35
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,993.15,725.32
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,986.93,718.34
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,976.94,710.74
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,820.73,605.48
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,640.93,473.67
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,779.36,579.95
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,882.06,651.5
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,845.41,626.88
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,806.21,601.33
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,661.45,499.91
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,509.52,386.46
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,573.1,438.8
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,607.15,467.43
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,546.28,421.4
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,486.43,375.3
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,421.94,324.58
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,359.35,273.82
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,289.82,216.58
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,226.86,163.42
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,156.8,106.04
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,99.38,58.65
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,38.94,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,23.13,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,65.29,31.58
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,120.58,80.56
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,190.53,138.12
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,255.47,193.52
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,329.98,256.35
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,394.42,310.24
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,462.87,365.61
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,524.97,414.74
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,591.24,465.58
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,648.08,507.3
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,704.59,546.47
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,756.27,580.8
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,801.44,609.95
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,842.52,635.28
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,881.12,658.48
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,914.75,678.75
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,945.44,696.91
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,969.04,711.47
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,989.08,723.74
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,1003.18,730.73
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,1013.51,735.36
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,1016.22,736.67
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,1015.01,735.62
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,1007.94,729.46
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,997.0,721.0
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,978.77,709.43
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,956.9,695.62
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,928.81,678.07
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,897.49,658.41
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,860.46,634.62
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,820.76,608.95
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,775.34,579.16
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,728.0,547.78
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,678.47,515.36
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,623.52,476.85
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,562.15,431.08
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,501.55,384.59
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,435.05,333.23
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,371.32,282.11
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,300.82,223.84
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,235.84,168.75
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,164.32,109.94
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,105.54,60.58
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,36.5,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,21.83,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,61.4,28.19
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,116.83,78.03
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,184.84,134.0
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,252.37,191.27
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,329.2,255.9
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,392.92,309.34
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,460.63,364.29
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,524.31,414.81
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,592.63,467.37
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,648.83,508.95
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,704.64,547.84
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,756.27,582.54
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,801.36,612.08
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,842.53,638.0
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,881.21,661.85
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,914.56,682.09
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,944.9,700.17
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,968.48,715.12
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,988.5,727.79
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,999.81,733.24
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,1007.21,736.29
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,1010.33,737.81
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,1009.57,736.95
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,1002.43,730.54
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,991.46,721.84
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,840.36,620.4
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,664.36,491.47
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,801.07,595.57
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,893.49,659.45
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,856.7,634.62
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,817.27,608.75
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,769.2,576.92
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,724.49,547.16
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,670.29,511.18
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,615.38,472.07
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,554.22,426.22
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,493.85,379.67
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,426.94,327.02
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,364.27,276.02
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,293.92,218.01
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,230.02,163.95
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,157.96,105.12
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,99.02,55.55
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,34.07,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,6.2,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,12.05,1.63
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,27.4,16.29
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,43.22,29.76
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,61.59,45.13
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,79.97,60.26
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,98.9,75.52
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,117.88,90.52
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,245.05,193.27
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,383.68,302.26
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,456.8,358.31
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,546.35,425.44
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,665.44,515.51
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,788.72,602.77
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,739.77,563.31
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,655.12,495.88
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,800.07,602.8
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,924.24,685.04
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,863.48,641.63
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,773.62,573.64
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,790.23,584.27
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,804.9,592.96
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,724.96,534.68
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,642.52,474.3
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,720.13,531.94
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,793.62,584.9
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,692.89,512.31
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,594.59,440.93
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,685.88,509.62
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,767.53,568.81
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,651.51,485.82
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,534.02,400.7
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,501.65,378.53
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,468.5,355.14
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,551.54,421.28
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,602.62,461.61
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,541.09,414.98
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,482.17,369.65
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,415.64,317.61
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,352.44,266.55
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,281.85,208.75
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,218.41,155.59
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,147.56,98.37
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,90.16,49.92
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,31.18,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
