Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,20.34,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,57.53,22.37
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,112.75,74.4
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,181.61,130.9
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,244.97,184.8
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,317.44,245.55
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,379.76,297.44
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,446.16,350.92
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,381.65,300.51
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,266.62,207.79
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,318.39,247.99
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,363.91,282.5
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,481.61,372.75
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,599.71,460.48
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,602.4,458.83
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,600.39,454.25
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,662.76,499.06
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,739.52,552.43
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,854.72,635.97
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,953.34,700.97
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,902.21,665.94
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,824.13,609.48
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,911.97,673.06
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,975.59,714.55
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,909.63,670.41
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,821.91,608.64
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,882.4,653.77
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,915.35,675.92
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,815.74,608.69
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,703.2,527.03
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,705.03,532.27
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,700.18,532.02
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,701.2,534.99
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,685.04,525.14
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,633.35,487.61
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,579.06,447.25
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,519.68,402.36
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,461.54,357.23
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,395.34,305.03
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,332.96,254.33
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,265.02,198.34
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,203.73,146.67
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,134.83,90.64
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,78.99,42.97
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,27.8,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,15.24,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,36.88,12.18
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,88.5,59.95
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,146.84,108.07
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,207.18,159.08
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,271.4,213.06
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,331.27,263.59
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,396.39,317.51
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,217.89,175.67
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,7.42,0.45
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,8.36,1.2
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,53.04,37.56
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,98.26,73.72
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,122.0,92.47
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,145.96,111.29
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,130.68,98.8
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,115.58,86.57
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,220.82,169.63
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,344.24,264.82
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,496.78,382.91
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,637.34,488.68
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,720.72,552.65
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,802.08,614.41
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,890.35,681.23
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,961.2,729.92
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,810.15,621.4
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,652.5,499.88
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,775.58,598.52
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,871.91,670.25
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,834.84,645.46
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,795.35,619.26
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,586.6,461.66
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,383.43,300.05
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,432.84,342.57
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,468.64,373.13
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,483.11,385.37
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,478.55,381.2
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,412.56,326.95
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,349.9,273.95
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,281.13,214.91
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,218.37,159.77
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,147.0,99.39
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,87.92,45.76
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,30.28,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,28.19,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,83.31,26.16
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,147.83,98.66
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,224.93,166.07
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,293.67,228.26
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,369.8,295.3
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,437.05,354.04
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,507.4,413.21
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,568.34,463.26
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,632.87,514.4
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,690.84,557.29
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,747.92,596.27
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,799.18,630.41
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,848.51,662.47
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,891.03,688.85
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,930.67,712.75
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,963.81,732.12
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,993.5,748.96
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,1017.35,763.2
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,1037.32,774.89
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,1050.42,780.57
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,1059.38,783.66
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,1062.05,784.74
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,1060.51,783.31
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,1052.29,776.21
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,1039.95,766.66
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,1021.09,754.55
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,998.34,740.03
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,969.11,719.95
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,936.41,697.69
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,898.31,674.5
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,857.28,649.13
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,809.33,617.47
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,759.26,584.01
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,703.94,546.06
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,647.56,505.32
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,584.59,457.8
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,522.08,409.03
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,455.58,356.08
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,388.86,300.94
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,314.66,237.87
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,246.7,178.34
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,169.68,113.28
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,104.85,51.31
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,35.98,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,27.9,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,82.0,21.01
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,146.76,97.34
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,223.96,164.31
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,291.76,224.68
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,366.55,289.12
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,433.19,345.54
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,502.9,402.15
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,565.81,451.44
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,625.73,496.81
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,683.18,538.98
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,739.83,577.37
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,790.23,609.48
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,838.56,639.58
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,880.72,666.63
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,920.1,691.6
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,953.06,710.77
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,982.57,727.58
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,1005.82,740.26
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1025.29,750.56
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,1038.1,757.27
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,1046.87,761.59
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,1049.43,763.03
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,1047.9,762.09
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,1039.87,755.72
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1027.83,747.03
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,1008.81,735.5
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,986.0,721.67
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,956.98,704.37
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,924.62,684.83
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,886.29,660.75
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,845.16,634.63
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,796.88,603.69
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,746.76,571.0
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,691.24,534.63
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,638.64,497.46
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,575.18,449.74
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,512.41,400.95
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,442.58,345.66
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,375.72,290.59
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,301.32,228.0
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,235.27,170.6
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,158.93,106.42
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,94.74,43.79
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,32.4,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,18.72,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,52.44,8.73
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,108.66,73.16
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,175.75,130.49
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,236.25,183.9
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,304.09,242.7
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,367.09,296.75
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,436.04,354.14
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,370.76,301.51
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,254.91,205.44
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,340.37,274.59
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,434.36,348.01
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,431.57,343.22
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,435.06,343.38
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,539.37,423.81
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,638.73,498.31
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,577.79,448.75
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,496.79,384.51
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,432.78,334.76
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,380.03,292.84
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,703.2,543.59
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,982.03,737.21
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,922.12,693.92
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,837.98,633.49
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,780.64,591.7
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,710.99,540.71
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,838.16,637.99
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,932.47,703.11
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,708.44,542.97
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,475.59,364.67
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,658.06,509.64
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,794.93,611.22
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,748.56,578.19
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,700.52,545.03
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,645.65,505.62
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,590.4,464.06
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,531.09,417.74
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,471.11,369.83
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,403.66,316.26
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,339.99,263.79
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,269.07,204.37
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,205.49,149.63
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,133.39,89.57
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,73.27,30.88
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,25.52,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,5.24,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,10.2,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,26.17,15.33
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,42.66,29.8
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,62.72,46.92
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,82.75,63.73
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,103.67,80.75
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,124.95,97.7
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,212.92,168.86
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,312.32,246.98
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,302.54,237.25
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,278.33,216.48
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,274.43,212.25
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,269.34,207.01
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,240.04,183.95
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,220.95,168.71
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,218.6,166.31
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,216.23,163.9
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,221.72,167.95
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,227.26,172.05
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,427.51,324.31
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,607.77,453.66
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,792.97,588.56
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,949.18,693.75
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,826.43,608.97
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,691.62,511.25
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,671.8,498.79
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,650.82,484.68
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,753.43,562.74
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,831.5,618.5
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,797.56,595.89
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,757.66,569.97
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,710.31,538.61
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,661.97,505.47
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,607.75,467.7
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,553.71,428.96
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,493.12,383.34
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,434.2,337.66
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,368.21,285.3
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,306.56,234.95
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,236.2,177.03
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,176.42,126.86
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,109.97,73.18
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,54.05,19.45
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,19.42,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,21.82,11.82
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,35.46,23.92
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,52.92,38.9
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,70.36,53.66
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,87.83,68.12
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,105.34,82.32
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,240.52,193.28
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,389.33,310.53
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,408.31,323.59
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,413.29,326.26
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,448.63,351.98
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,483.91,377.05
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,576.35,446.47
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,674.28,517.69
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,672.17,513.45
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,678.68,515.8
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,741.1,559.96
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,792.39,595.56
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,775.63,580.73
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,743.57,556.22
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,721.86,540.37
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,698.48,523.26
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,715.87,536.02
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,731.05,546.95
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,739.3,553.27
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,733.01,549.92
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,723.32,544.7
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,710.29,537.15
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,693.47,526.54
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,672.67,513.01
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,609.19,467.08
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,548.44,422.63
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,485.46,376.59
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,416.86,325.54
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,371.6,290.91
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,327.28,256.12
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,278.89,217.66
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,231.97,179.28
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,181.9,137.62
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,135.63,98.37
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,86.37,57.51
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,41.99,11.28
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,16.02,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,15.86,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,44.51,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,102.89,66.86
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,172.96,125.82
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,235.58,179.71
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,307.23,240.22
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,370.22,293.02
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,437.6,347.58
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,497.25,394.63
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,558.56,441.45
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,499.37,392.78
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,400.62,312.95
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,578.92,451.08
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,760.37,580.95
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,801.11,604.73
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,839.69,627.67
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,715.39,537.16
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,549.62,411.71
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,615.02,459.49
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,667.97,496.61
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,829.11,612.01
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,960.92,695.69
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,963.1,695.64
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,961.63,694.74
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,834.4,611.27
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,677.09,498.9
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,557.84,414.93
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,442.14,330.46
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,465.61,348.43
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,474.22,355.06
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,646.76,486.11
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,774.37,576.79
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,724.31,542.78
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,673.53,509.34
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,622.45,474.41
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,568.88,436.36
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,508.28,391.16
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,449.08,345.64
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,382.48,293.77
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,319.91,243.25
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,251.22,186.47
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,189.84,134.62
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,119.29,77.19
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,59.03,11.92
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,20.85,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.05,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,35.31,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,93.74,60.83
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,158.57,115.34
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,219.47,167.13
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,292.8,228.4
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,355.5,280.25
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,422.92,333.82
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,484.26,379.99
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,548.14,425.88
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,603.27,464.19
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,658.66,501.11
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,707.75,530.32
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,752.69,555.16
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,794.01,582.84
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,833.32,609.12
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,865.84,630.4
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,895.64,649.85
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,714.7,527.17
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,494.47,366.65
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,748.31,555.01
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,971.15,701.11
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,973.83,700.88
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,972.8,700.84
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,965.01,695.28
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,953.57,687.59
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,936.33,677.17
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,915.67,664.67
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,887.79,648.01
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,856.87,629.33
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,825.52,610.25
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,785.22,584.92
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,735.96,553.16
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,685.77,520.25
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,631.35,483.36
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,576.64,444.42
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,517.01,399.66
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,456.86,353.11
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,389.78,300.41
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,326.64,248.96
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,256.17,190.28
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,193.29,136.81
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,121.89,78.32
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,61.01,6.27
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,21.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.1,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,51.69,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,114.67,72.37
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,188.53,134.84
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,254.62,191.24
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,329.87,253.83
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,394.88,308.89
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,462.46,364.4
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,525.17,413.85
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,589.48,462.85
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,645.77,504.05
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,701.65,542.77
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,751.28,574.36
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,793.85,600.5
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,835.42,627.65
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,874.52,652.93
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,771.37,579.58
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,623.33,468.17
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,811.65,607.74
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,975.95,715.24
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,846.17,625.84
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,676.51,501.49
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,854.68,632.78
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,997.47,725.19
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,813.55,600.63
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,587.21,436.03
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,591.05,441.06
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,606.45,452.54
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,758.05,566.42
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,873.62,645.2
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,835.2,619.6
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,794.29,593.53
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,747.57,563.18
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,704.06,534.69
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,649.0,497.78
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,593.44,458.05
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,531.12,411.33
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,469.97,363.92
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,401.96,310.21
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,339.11,258.54
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,266.46,197.75
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,201.85,142.48
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,127.33,81.0
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,63.74,0.0
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,22.06,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
