Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,40.04,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,107.86,67.55
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,181.33,130.12
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,247.1,186.83
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,322.61,250.7
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,386.8,305.02
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,453.57,359.6
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,515.66,408.09
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,579.59,456.17
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,634.93,496.75
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,689.84,534.81
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,738.19,566.84
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,779.34,593.41
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,819.27,618.23
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,856.77,641.07
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,888.24,660.02
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,916.61,676.85
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,938.62,690.42
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,957.18,701.84
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,970.07,708.71
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,979.28,713.35
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,981.51,714.62
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,979.93,713.64
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,972.1,707.8
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,960.53,699.73
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,942.53,688.61
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,921.05,675.34
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,892.42,657.75
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,860.74,638.09
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,823.71,614.41
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,784.21,588.88
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,738.21,558.58
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,685.91,523.46
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,631.7,486.24
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,577.16,446.82
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,515.2,399.9
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,456.54,353.96
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,388.78,300.23
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,325.04,247.86
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,253.24,187.82
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,189.71,133.74
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,116.42,73.56
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,53.87,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,18.88,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,25.65,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,89.2,55.52
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,156.15,112.46
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,220.13,166.62
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,294.6,228.94
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,358.3,282.12
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,426.87,337.35
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,490.93,387.37
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,558.14,438.02
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,613.91,478.18
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,667.3,515.38
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,716.47,545.91
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,764.5,574.7
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,806.35,599.72
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,846.05,622.89
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,879.77,642.34
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,910.82,659.93
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,926.3,668.8
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,945.88,680.56
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,963.21,690.21
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,977.07,697.78
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,979.74,699.86
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,978.65,699.84
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,972.43,695.98
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,962.43,689.86
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,944.34,679.52
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,922.74,667.04
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,896.04,651.74
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,866.1,634.2
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,829.3,611.53
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,789.97,586.97
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,744.73,558.04
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,702.37,530.7
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,647.89,494.54
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,592.83,455.43
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,532.06,409.87
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,472.13,363.39
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,404.11,309.72
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,339.58,256.8
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,268.51,197.63
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,203.8,142.45
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,127.89,79.29
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,62.58,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,45.25,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,115.53,69.87
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,191.7,136.57
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,258.19,194.49
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,332.24,257.5
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,397.29,312.68
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,466.04,368.8
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,527.32,416.81
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,589.85,464.0
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,645.32,504.52
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,695.53,538.84
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,742.99,570.52
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,788.68,600.55
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,828.48,625.46
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,865.7,648.39
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,896.64,667.35
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,924.39,684.17
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,945.92,697.42
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,963.89,708.44
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,973.36,713.1
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,978.99,715.45
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,980.73,716.88
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,978.67,716.02
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,969.06,709.01
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,955.77,699.79
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,937.4,688.38
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,915.59,674.81
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,886.38,655.08
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,854.23,633.46
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,707.9,534.49
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,547.32,416.77
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,449.56,344.75
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,349.16,268.68
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,485.67,378.04
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,575.26,447.72
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,513.33,399.61
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,452.81,352.01
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,386.58,298.58
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,322.9,245.58
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,250.86,185.24
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,187.29,131.04
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,114.2,70.33
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,51.3,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,8.1,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,25.65,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,88.29,51.83
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,157.35,111.56
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,220.09,165.46
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,292.64,227.21
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,355.36,280.43
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,422.84,335.84
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,288.24,230.62
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,97.37,73.83
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,138.32,106.64
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,180.36,139.53
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,469.31,371.49
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,752.77,580.75
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,793.16,605.17
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,831.35,629.23
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,646.07,493.2
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,402.64,304.87
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,412.83,312.97
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,422.89,320.17
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,709.85,538.1
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,952.16,703.42
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,954.77,703.3
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,953.7,702.64
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,945.78,696.47
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,934.26,688.12
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,915.68,676.04
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,893.75,661.87
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,865.56,643.77
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,834.48,623.72
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,666.7,506.07
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,498.2,378.91
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,600.64,460.67
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,671.62,515.61
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,617.89,477.6
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,563.87,438.06
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,501.62,390.25
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,442.71,343.56
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,375.96,289.79
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,313.36,237.7
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,240.08,176.67
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,176.27,122.8
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,104.95,63.4
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,37.67,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,14.05,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,67.3,38.47
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,130.64,93.44
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,191.11,144.25
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,263.04,204.67
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,323.57,255.74
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,393.27,312.7
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,228.34,183.17
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,26.92,16.5
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,30.18,19.12
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,33.45,21.66
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,160.69,124.28
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,297.76,230.64
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,242.91,186.62
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,179.28,135.98
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,270.79,206.69
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,356.75,271.15
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,509.77,387.85
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,667.73,503.45
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,521.11,393.95
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,371.03,279.74
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,430.58,325.37
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,504.17,379.67
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,494.05,371.21
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,483.51,362.9
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,484.68,365.07
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,484.96,366.58
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,504.11,382.31
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,520.4,395.78
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,640.69,488.69
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,725.25,551.99
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,585.11,449.26
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,454.35,350.36
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,486.17,377.5
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,495.83,386.61
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,432.46,337.48
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,372.96,290.58
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,307.83,238.76
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,248.54,190.4
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,175.54,131.03
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,118.99,84.86
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,61.65,37.29
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.77,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,18.1,6.92
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,31.95,20.24
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,51.23,36.59
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,70.4,52.67
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,90.53,69.37
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,110.79,85.9
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,128.59,100.21
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,146.77,114.67
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,202.72,159.52
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,254.63,200.4
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,265.45,207.64
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,275.8,214.52
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,300.91,233.41
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,326.41,252.37
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,314.59,242.0
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,302.23,231.44
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,370.04,283.05
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,439.3,334.22
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,358.92,273.27
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,265.91,202.4
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,347.5,264.87
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,417.08,316.43
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,208.53,159.41
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,14.88,6.32
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,15.35,6.75
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,15.81,7.14
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,19.53,10.16
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,23.24,13.19
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,17.66,8.7
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,12.07,4.18
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,11.61,3.82
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,11.14,3.46
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,74.74,55.47
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,143.76,111.31
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,124.37,95.87
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,105.3,80.68
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,86.65,65.74
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,68.02,50.51
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,118.27,88.6
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,144.18,102.34
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,81.9,49.11
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,21.12,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,5.09,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,9.26,1.92
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,14.36,6.37
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,19.46,10.8
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,25.04,15.58
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,30.62,20.3
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,39.47,27.65
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,48.33,34.9
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,75.43,57.27
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,103.76,80.37
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,111.44,86.38
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,119.16,92.43
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,118.99,92.06
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,118.86,91.77
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,126.66,97.7
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,134.49,103.62
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,156.61,121.2
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,178.99,138.84
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,175.97,136.03
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,172.97,133.32
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,177.46,136.84
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,181.97,140.4
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,153.05,117.34
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,124.54,94.59
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,129.98,99.03
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,135.47,103.49
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,108.01,81.76
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,81.08,60.31
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,124.64,95.52
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,170.02,131.86
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,140.65,108.66
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,111.69,85.67
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,57.67,42.04
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,5.56,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.63,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.7,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.78,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.85,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.39,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.92,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.46,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,8.8,0.05
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,15.75,7.2
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,25.98,16.06
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,36.22,24.9
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,46.93,33.97
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,57.66,42.88
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,68.07,51.37
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,78.62,59.85
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,88.21,67.55
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,97.84,75.22
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,53.02,38.19
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.02
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,53.51,38.36
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,98.33,74.6
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,107.54,81.66
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,116.78,88.74
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,178.28,137.53
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,241.6,186.76
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,269.97,208.13
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,312.76,240.24
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,318.59,244.47
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,324.38,248.85
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,290.85,223.36
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,272.0,209.02
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,479.63,371.4
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,667.48,510.16
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,605.83,463.11
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,545.93,418.63
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,458.42,354.16
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,387.05,300.19
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,400.37,312.75
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,418.79,328.35
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,308.15,242.8
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,207.92,163.46
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,180.26,142.04
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,153.48,120.76
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,124.84,97.54
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,93.09,71.37
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,66.49,49.02
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,40.73,27.33
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,22.78,10.57
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.72,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.85,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.7,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,6.48,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,9.26,2.23
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,12.04,4.64
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,14.83,7.03
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,17.62,9.36
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,20.41,11.66
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,23.21,13.94
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,26.0,16.19
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,28.34,18.04
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,30.67,19.88
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,24.16,14.43
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,17.66,9.0
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,17.66,8.95
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,17.67,8.91
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,260.85,207.45
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,513.31,400.52
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,518.9,402.42
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,523.9,405.17
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,291.45,228.39
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,57.77,41.29
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,56.83,40.7
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,55.89,39.96
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,82.05,61.16
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,108.97,82.86
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,143.85,110.89
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,179.62,139.45
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,119.66,91.81
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,62.37,45.61
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,35.32,23.56
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,8.35,1.29
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,7.88,0.93
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,7.42,0.57
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,5.56,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,4.17,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,57.89,24.02
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,128.84,91.11
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,188.72,142.86
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,261.86,205.42
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,323.95,259.18
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,391.45,316.01
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,223.59,182.59
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,12.98,5.25
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,79.56,60.66
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,151.22,118.69
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,164.46,128.71
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,177.93,138.92
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,178.82,139.27
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,179.75,139.69
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,184.56,143.0
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,189.44,146.36
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,204.9,158.36
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,220.51,170.42
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,249.86,192.89
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,279.56,215.34
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,191.68,147.13
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,106.99,80.27
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,146.16,111.49
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,186.18,142.93
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,144.71,110.35
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,104.11,78.27
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,188.0,145.44
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,287.21,222.77
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,148.59,114.48
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,20.44,11.09
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,42.77,29.46
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,65.14,47.81
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,64.67,47.65
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,64.2,47.51
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,256.39,206.63
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,400.95,317.71
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,333.6,261.92
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,271.35,209.9
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,198.94,149.09
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,138.99,98.22
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,75.0,40.46
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,16.32,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,12.98,1.01
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,26.01,15.43
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,43.77,30.89
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,61.44,46.15
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,79.61,61.64
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,97.78,76.9
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,134.5,107.56
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,180.36,145.41
