Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,195.58,157.43
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,210.68,169.22
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,196.79,157.03
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,191.31,151.68
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,216.24,171.57
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,241.64,191.65
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,229.64,181.57
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,217.53,171.51
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,284.11,224.61
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,341.42,269.59
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,328.43,258.52
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,315.32,247.6
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,326.33,256.35
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,337.31,265.07
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,278.71,219.11
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,235.82,185.13
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,302.6,238.82
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,357.82,282.68
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,339.79,268.21
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,321.86,254.04
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,271.74,215.02
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,213.26,168.81
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,168.54,133.02
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,125.06,97.78
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,120.04,93.99
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,115.15,90.23
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,99.48,77.52
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,83.87,64.7
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,68.29,51.83
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,52.74,38.74
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,38.22,26.25
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,24.13,14.03
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,13.44,3.25
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.86,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.5,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,4.1,15.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,4.2,15.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,4.3,15.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,16.5,4.45,15.0,16.5,15.3,7.45
2016,11,9,9,0,0.0,29.0,4.6,15.0,29.0,26.91,17.33
2016,11,9,9,15,0.0,46.0,4.6,15.0,46.0,42.74,30.7
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,58.6,43.97
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,42.76,30.45
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,26.95,17.03
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,65.17,48.92
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,104.24,81.1
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,102.22,79.12
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,100.24,77.23
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,110.45,85.48
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,120.71,93.75
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,138.91,108.49
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,157.3,123.32
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,136.41,106.36
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,115.78,89.61
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,174.48,137.21
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,234.9,185.38
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,182.64,143.5
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,131.67,102.36
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,110.04,84.97
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,88.65,67.64
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,55.37,40.37
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,22.3,12.98
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,50.69,36.71
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,79.23,60.53
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,71.67,54.41
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,64.2,48.33
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,55.32,41.02
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,46.46,33.64
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,38.07,26.62
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,29.69,19.49
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,21.33,12.23
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,12.97,4.95
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,6.94,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.95,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,21.55,1.96
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,46.82,31.8
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,78.26,59.39
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,116.97,93.08
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,150.06,121.71
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,184.76,151.15
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,245.22,201.74
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,320.34,263.24
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,227.64,186.34
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,120.22,95.24
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,184.76,148.57
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,263.11,211.5
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,325.64,261.09
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,402.74,320.83
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,496.45,393.95
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,607.83,477.64
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,490.12,385.57
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,366.81,287.81
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,466.3,365.62
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,552.91,431.05
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,638.36,496.21
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,708.53,549.35
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,661.74,512.75
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,614.42,476.33
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,642.12,499.36
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,678.63,527.94
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,531.77,416.92
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,379.11,298.34
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,474.13,375.65
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,535.65,425.37
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,429.88,342.46
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,322.56,257.32
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,364.65,293.76
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,386.26,312.69
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,339.83,275.01
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,294.74,237.81
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,246.34,197.26
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,200.3,157.65
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,149.98,114.12
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,109.67,78.33
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,47.23,20.94
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.46,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.92,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.85,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.77,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,4.16,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,5.56,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,6.48,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,7.41,0.69
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,38.09,26.74
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,68.87,52.44
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,87.95,68.0
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,107.51,83.77
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,114.27,88.9
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,121.06,94.05
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,197.82,155.89
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,290.58,228.42
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,185.65,145.21
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,97.32,73.93
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,203.3,159.24
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,329.11,256.67
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,329.71,256.6
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,330.27,257.04
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,651.94,509.61
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,915.71,693.66
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,898.57,679.59
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,878.11,666.08
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,850.71,646.67
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,820.41,625.4
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,784.18,601.2
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,751.34,579.31
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,606.82,474.72
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,458.45,361.36
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,509.72,404.15
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,537.91,426.9
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,476.57,378.21
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,417.22,330.26
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,349.33,274.45
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,286.31,220.98
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,215.2,160.52
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,153.39,106.93
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,68.89,29.51
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,62.2,0.49
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,145.58,100.94
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,208.57,158.79
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,282.21,224.23
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,345.56,280.79
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,413.96,339.76
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,472.17,388.12
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,534.17,437.56
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,589.47,480.64
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,644.83,522.38
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,692.45,555.68
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,738.7,587.28
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,779.34,614.95
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,817.81,640.74
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,841.81,654.71
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,869.24,671.08
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,891.83,685.19
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,911.21,697.09
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,924.44,703.85
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,934.21,708.39
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,937.1,709.74
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,936.37,708.86
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,927.77,701.49
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,915.67,691.98
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,897.62,680.36
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,876.3,666.63
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,848.29,648.35
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,824.08,632.75
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,786.91,607.64
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,747.5,580.88
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,594.97,469.08
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,440.51,349.67
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,460.37,367.94
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,460.12,369.18
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,401.3,321.97
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,345.91,276.71
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,287.14,228.07
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,232.46,181.55
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,172.36,130.21
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,119.53,84.35
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,54.65,21.49
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,45.11,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,103.64,72.01
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,155.4,119.15
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,215.04,171.78
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,269.77,219.83
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,330.15,271.26
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,360.17,296.14
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,385.37,315.71
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,431.8,351.31
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,478.77,385.79
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,491.69,392.29
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,511.9,403.72
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,659.85,512.84
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,800.38,605.87
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,654.8,496.97
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,468.22,355.64
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,609.85,463.22
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,758.3,567.23
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,845.99,625.49
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,921.58,673.59
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,923.81,674.77
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,922.59,674.93
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,872.47,643.09
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,813.97,605.7
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,730.87,547.96
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,641.54,484.87
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,624.09,474.81
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,604.82,462.62
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,636.75,488.27
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,653.3,502.39
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,641.97,496.16
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,625.25,485.87
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,569.84,446.19
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,514.99,405.98
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,450.75,356.47
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,389.44,307.74
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,319.72,251.19
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,258.38,199.79
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,187.95,140.81
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,127.85,89.67
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,58.08,20.97
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,53.65,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,126.33,85.93
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,189.98,143.37
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,264.99,208.43
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,328.56,264.28
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,397.62,323.07
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,460.0,374.96
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,525.21,427.48
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,580.85,470.77
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,636.91,513.11
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,684.18,546.16
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,733.36,578.87
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,774.07,605.7
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,812.74,630.75
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,845.84,651.6
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,876.28,670.45
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,898.98,684.88
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,918.45,697.17
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,928.45,701.71
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,942.87,709.43
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,944.82,710.15
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,943.11,708.67
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,935.79,702.23
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,924.88,693.59
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,906.73,681.22
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,885.25,666.76
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,856.99,646.87
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,825.84,625.13
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,795.28,606.21
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,756.0,580.98
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,709.09,548.97
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,660.84,515.61
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,606.76,475.26
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,552.53,433.56
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,491.78,386.07
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,432.47,338.28
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,366.09,284.58
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,302.31,231.08
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,229.34,169.41
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,165.65,113.76
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,72.25,23.41
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,65.86,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,159.67,105.8
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,226.44,169.14
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,303.67,237.64
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,369.18,296.09
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,439.25,356.09
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,500.81,406.4
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,560.14,452.81
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,616.14,493.94
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,671.87,531.96
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,720.73,561.96
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,768.06,589.52
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,809.61,614.44
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,848.71,637.12
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,881.12,654.2
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,910.42,668.96
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,932.71,681.65
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,951.43,692.1
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,963.87,698.02
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,972.44,701.66
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,975.05,701.53
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,973.77,699.1
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,965.73,692.93
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,953.9,684.61
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,936.1,673.25
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,914.74,659.82
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,886.78,642.29
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,855.69,622.83
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,818.84,598.87
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,779.48,573.21
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,732.6,543.09
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,684.13,511.57
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,629.87,475.12
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,579.12,438.69
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,516.56,392.36
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,455.33,345.38
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,386.24,291.74
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,321.25,238.88
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,245.67,176.64
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,179.23,119.53
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,77.12,21.45
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,55.97,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,150.78,98.14
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,217.29,160.71
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,294.47,227.6
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,359.84,285.08
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,429.95,344.45
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,491.92,394.75
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,555.62,444.31
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,612.16,487.12
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,663.9,524.76
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,713.04,556.95
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,760.71,587.35
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,801.88,615.35
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,840.71,641.53
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,873.16,661.84
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,902.58,679.93
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,925.37,694.76
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,944.71,707.38
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,958.81,716.9
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,969.22,724.12
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,971.85,725.99
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,970.63,725.49
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,963.76,719.95
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,953.1,712.06
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,934.86,700.33
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,913.09,686.34
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,885.35,668.32
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,854.5,648.18
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,816.93,624.29
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,776.88,598.43
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,730.24,566.37
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,682.1,532.86
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,632.05,496.57
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,576.83,454.52
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,514.26,405.77
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,453.02,356.43
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,383.5,299.51
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,318.17,243.88
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,242.41,179.14
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,175.87,120.05
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,76.78,18.9
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,52.55,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,144.93,93.28
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,211.2,156.78
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,286.78,223.3
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,192.36,154.17
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,47.4,34.51
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,56.73,42.27
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,66.09,49.83
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,361.97,298.77
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,661.82,536.73
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,546.59,441.35
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,384.07,307.19
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,485.41,387.89
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,581.88,462.53
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,748.47,591.34
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,893.99,695.01
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,915.77,709.02
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,934.1,721.31
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,791.13,616.36
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,608.31,472.33
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,796.92,620.31
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,951.35,729.82
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,943.17,722.0
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,931.33,712.69
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,911.78,698.97
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,888.86,683.04
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,860.37,663.52
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,829.0,641.99
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,790.4,614.73
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,749.58,585.8
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,706.93,555.59
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,657.64,520.16
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,602.47,478.96
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,547.32,436.36
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,481.98,383.9
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,421.46,333.96
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,352.73,276.78
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,289.05,222.12
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,210.9,155.97
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,144.55,98.62
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,63.89,12.27
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,24.97,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,68.58,42.53
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,126.55,92.85
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,201.97,155.66
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,260.89,206.1
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,326.63,261.31
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,388.07,311.52
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,457.9,366.78
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,513.4,411.01
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,570.17,455.46
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,625.1,498.12
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,680.85,540.75
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,615.02,488.87
