Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,528.53,420.38
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,282.73,227.95
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,24.17,14.26
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,461.28,376.21
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,890.02,699.06
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,749.74,592.57
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,590.12,465.7
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,636.94,503.66
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,682.51,539.69
2016,11,18,12,45,646.5,183.0,5.85,20.0,596.5,818.49,646.73
2016,11,18,13,0,887.0,95.0,5.9,20.0,659.0,915.78,717.7
2016,11,18,13,15,882.5,94.0,5.95,20.0,643.5,898.96,705.85
2016,11,18,13,30,878.0,93.0,6.0,20.0,628.0,878.83,692.27
2016,11,18,13,45,876.0,89.5,6.05,20.0,606.0,854.69,675.82
2016,11,18,14,0,874.0,86.0,6.1,20.0,584.0,827.35,657.02
2016,11,18,14,15,862.0,84.0,6.1,19.5,553.0,796.85,636.89
2016,11,18,14,30,850.0,82.0,6.1,19.0,522.0,757.55,609.94
2016,11,18,14,45,821.0,83.0,6.2,19.0,483.0,707.29,573.5
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,656.34,535.85
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,601.97,493.86
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,547.53,450.61
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,489.16,402.07
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,429.81,351.37
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,361.18,292.71
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,297.34,236.24
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,224.81,171.57
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,161.44,113.12
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,70.19,11.3
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,61.31,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,164.35,104.5
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,235.1,179.97
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,315.99,255.41
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,384.53,320.06
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,454.89,384.41
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,518.23,440.26
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,583.14,495.3
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,641.31,543.11
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,699.09,588.25
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,749.82,625.26
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,798.8,660.26
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,840.99,688.97
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,880.55,715.23
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,913.88,736.85
2016,11,19,11,0,1002.0,66.0,4.9,12.0,667.0,943.91,755.88
2016,11,19,11,15,1007.0,67.0,4.8,12.5,685.0,968.27,770.27
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,988.9,781.92
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,1001.62,787.93
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,1010.32,791.22
2016,11,19,12,15,1013.0,70.0,4.4,14.0,723.0,1013.29,792.14
2016,11,19,12,30,1013.0,70.0,4.3,14.0,724.0,1012.19,790.4
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.5,1004.75,783.56
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,993.32,774.24
2016,11,19,13,15,1003.0,69.5,4.15,15.0,690.5,975.14,761.83
2016,11,19,13,30,998.0,69.0,4.1,15.0,674.0,953.2,746.93
2016,11,19,13,45,990.0,68.0,4.05,15.0,649.0,924.48,727.31
2016,11,19,14,0,982.0,67.0,4.0,15.0,624.0,892.44,705.35
2016,11,19,14,15,971.0,65.5,3.9,15.0,591.5,854.26,678.67
2016,11,19,14,30,960.0,64.0,3.8,15.0,559.0,813.34,649.89
2016,11,19,14,45,938.5,64.5,3.75,15.0,519.0,764.73,615.41
2016,11,19,15,0,917.0,65.0,3.7,15.0,479.0,714.69,579.46
2016,11,19,15,15,893.5,62.5,3.6,14.5,433.5,658.64,538.29
2016,11,19,15,30,870.0,60.0,3.5,14.0,388.0,602.05,494.06
2016,11,19,15,45,836.5,56.5,3.4,14.0,338.0,542.0,444.64
2016,11,19,16,0,803.0,53.0,3.3,14.0,288.0,479.13,391.41
2016,11,19,16,15,749.0,48.0,2.85,13.0,236.0,406.75,329.48
2016,11,19,16,30,695.0,43.0,2.4,12.0,184.0,338.48,268.78
2016,11,19,16,45,602.0,36.0,1.95,11.0,133.0,259.21,198.13
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,189.37,132.91
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,80.83,10.24
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.0,11.5,1.05,2.5,30.0,57.86,0.0
2016,11,20,7,30,464.0,23.0,1.1,3.0,60.0,155.36,95.69
2016,11,20,7,45,570.5,30.5,1.2,4.0,109.5,226.14,171.41
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,306.96,244.81
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,375.23,307.09
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,448.34,370.92
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,508.03,421.15
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,571.88,472.31
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,629.24,517.4
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,686.33,560.39
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.5,736.49,595.64
2016,11,20,10,0,943.0,65.0,2.3,12.0,536.0,785.02,629.09
2016,11,20,10,15,954.5,66.5,2.3,12.5,569.5,827.1,656.61
2016,11,20,10,30,966.0,68.0,2.3,13.0,603.0,866.63,681.95
2016,11,20,10,45,973.0,69.5,2.3,13.5,629.0,899.6,702.39
2016,11,20,11,0,980.0,71.0,2.3,14.0,655.0,929.34,720.46
2016,11,20,11,15,984.5,71.5,2.3,14.0,672.5,952.26,735.14
2016,11,20,11,30,989.0,72.0,2.3,14.0,690.0,971.54,747.45
2016,11,20,11,45,992.0,71.5,2.3,14.5,699.5,984.49,754.18
2016,11,20,12,0,995.0,71.0,2.3,15.0,709.0,993.55,758.46
2016,11,20,12,15,995.0,71.0,2.3,15.0,709.5,996.53,760.24
2016,11,20,12,30,995.0,71.0,2.3,15.0,710.0,995.52,759.57
2016,11,20,12,45,991.5,71.0,2.35,15.5,702.0,987.35,753.42
2016,11,20,13,0,988.0,71.0,2.4,16.0,694.0,975.28,744.86
2016,11,20,13,15,983.0,70.5,2.4,16.0,677.0,957.45,733.42
2016,11,20,13,30,978.0,70.0,2.4,16.0,660.0,935.95,719.61
2016,11,20,13,45,969.0,69.5,2.45,16.5,635.5,907.52,700.25
2016,11,20,14,0,960.0,69.0,2.5,17.0,611.0,875.88,678.69
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.5,838.04,653.55
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,797.56,626.36
2016,11,20,14,45,918.5,65.0,2.55,17.0,507.0,750.23,594.22
2016,11,20,15,0,900.0,64.0,2.6,17.0,468.0,701.31,560.38
2016,11,20,15,15,876.5,61.5,2.5,16.5,423.5,646.07,520.48
2016,11,20,15,30,853.0,59.0,2.4,16.0,379.0,590.35,477.68
2016,11,20,15,45,818.5,55.5,2.35,16.0,330.0,530.68,429.6
2016,11,20,16,0,784.0,52.0,2.3,16.0,281.0,468.31,377.81
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.5,397.59,318.98
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,330.99,261.05
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.5,252.13,191.6
2016,11,20,17,0,489.0,28.0,1.3,11.0,79.0,182.9,127.46
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.5,78.0,5.82
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,49.16,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,132.02,77.21
2016,11,21,7,45,484.5,33.0,2.55,8.0,99.5,200.47,150.29
2016,11,21,8,0,593.0,42.0,2.9,9.0,146.0,278.77,220.97
2016,11,21,8,15,655.0,47.5,2.85,9.5,195.5,344.68,281.15
2016,11,21,8,30,717.0,53.0,2.8,10.0,245.0,415.81,343.74
2016,11,21,8,45,755.5,57.0,2.75,11.0,293.0,477.6,395.92
2016,11,21,9,0,794.0,61.0,2.7,12.0,341.0,541.34,447.37
2016,11,21,9,15,819.5,63.5,3.1,13.0,385.5,596.74,491.74
2016,11,21,9,30,845.0,66.0,3.5,14.0,430.0,652.06,534.72
2016,11,21,9,45,862.0,68.5,3.95,15.5,468.5,695.94,565.3
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,743.03,597.68
2016,11,21,10,15,891.0,73.0,4.45,17.5,539.5,783.95,625.62
2016,11,21,10,30,903.0,75.0,4.5,18.0,572.0,822.58,651.59
2016,11,21,10,45,909.5,76.5,4.6,18.5,596.5,853.48,672.06
2016,11,21,11,0,916.0,78.0,4.7,19.0,621.0,881.37,690.34
2016,11,21,11,15,921.0,79.0,4.7,19.0,638.0,904.15,705.66
2016,11,21,11,30,926.0,80.0,4.7,19.0,655.0,923.55,718.66
2016,11,21,11,45,929.0,79.5,4.7,19.5,664.0,935.86,725.35
2016,11,21,12,0,932.0,79.0,4.7,20.0,673.0,944.54,729.64
2016,11,21,12,15,931.0,79.0,4.7,20.0,673.5,946.49,730.82
2016,11,21,12,30,930.0,79.0,4.7,20.0,674.0,944.71,729.59
2016,11,21,12,45,925.5,79.0,4.7,20.5,665.5,936.04,722.3
2016,11,21,13,0,921.0,79.0,4.7,21.0,657.0,923.75,712.69
2016,11,21,13,15,914.5,78.5,4.7,21.0,640.5,905.57,700.5
2016,11,21,13,30,908.0,78.0,4.7,21.0,624.0,884.02,686.06
2016,11,21,13,45,897.5,77.0,4.7,21.5,599.5,855.27,665.23
2016,11,21,14,0,887.0,76.0,4.7,22.0,575.0,823.65,642.44
2016,11,21,14,15,874.0,74.5,4.65,22.0,544.0,786.79,616.8
2016,11,21,14,30,861.0,73.0,4.6,22.0,513.0,747.64,589.38
2016,11,21,14,45,835.5,73.0,4.55,22.0,474.0,704.46,558.78
2016,11,21,15,0,810.0,73.0,4.5,22.0,435.0,654.76,522.95
2016,11,21,15,15,784.0,70.0,4.3,21.5,392.5,600.65,482.09
2016,11,21,15,30,758.0,67.0,4.1,21.0,350.0,546.45,439.99
2016,11,21,15,45,719.0,63.0,3.95,21.0,303.0,484.15,389.61
2016,11,21,16,0,680.0,59.0,3.8,21.0,256.0,423.73,339.28
2016,11,21,16,15,622.0,53.5,3.35,20.0,208.0,357.52,283.72
2016,11,21,16,30,564.0,48.0,2.9,19.0,160.0,294.16,228.81
2016,11,21,16,45,467.0,39.5,2.5,18.5,114.5,219.3,163.88
2016,11,21,17,0,370.0,31.0,2.1,18.0,69.0,154.85,105.75
2016,11,21,17,15,185.0,15.5,2.15,17.5,34.5,66.92,0.64
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,2.95,16.0,2.5,2.38,0.0
2016,11,22,7,30,0.0,5.0,3.0,16.0,5.0,4.62,0.0
2016,11,22,7,45,0.0,11.0,3.15,16.5,11.0,10.18,2.69
2016,11,22,8,0,0.0,17.0,3.3,17.0,17.0,15.75,7.55
2016,11,22,8,15,0.0,23.0,3.45,17.0,23.0,21.32,12.41
2016,11,22,8,30,0.0,29.0,3.6,17.0,29.0,26.9,17.22
2016,11,22,8,45,0.0,35.5,3.75,17.5,35.5,32.95,22.31
2016,11,22,9,0,0.0,42.0,3.9,18.0,42.0,39.01,27.33
2016,11,22,9,15,0.0,65.5,4.25,18.5,65.5,60.93,45.56
2016,11,22,9,30,0.0,89.0,4.6,19.0,89.0,83.5,64.07
2016,11,22,9,45,2.0,126.0,5.0,19.5,127.0,121.98,95.45
2016,11,22,10,0,4.0,163.0,5.4,20.0,165.0,161.45,127.17
2016,11,22,10,15,2.0,160.5,5.55,20.0,161.5,156.7,122.95
2016,11,22,10,30,0.0,158.0,5.7,20.0,158.0,152.05,118.89
2016,11,22,10,45,1.0,165.0,5.85,20.5,165.5,159.72,124.68
2016,11,22,11,0,2.0,172.0,6.0,21.0,173.0,167.49,130.53
2016,11,22,11,15,1.0,167.0,5.95,21.0,167.5,161.28,125.34
2016,11,22,11,30,0.0,162.0,5.9,21.0,162.0,155.15,120.27
2016,11,22,11,45,19.5,214.0,5.85,21.5,226.5,226.3,177.29
2016,11,22,12,0,39.0,266.0,5.8,22.0,291.0,314.22,246.2
2016,11,22,12,15,19.5,193.5,5.65,22.0,206.0,204.93,159.77
2016,11,22,12,30,0.0,121.0,5.5,22.0,121.0,114.0,86.69
2016,11,22,12,45,48.5,207.0,5.4,22.0,237.5,255.94,201.4
2016,11,22,13,0,97.0,293.0,5.3,22.0,354.0,397.59,312.38
2016,11,22,13,15,48.5,208.5,5.1,22.0,239.0,256.96,201.79
2016,11,22,13,30,0.0,124.0,4.9,22.0,124.0,117.11,89.35
2016,11,22,13,45,0.0,89.5,4.75,22.0,89.5,83.4,62.39
2016,11,22,14,0,0.0,55.0,4.6,22.0,55.0,51.17,36.3
2016,11,22,14,15,0.0,86.5,4.35,22.0,86.5,80.58,60.37
2016,11,22,14,30,0.0,118.0,4.1,22.0,118.0,111.78,85.79
2016,11,22,14,45,29.5,152.5,3.95,22.0,165.5,176.69,139.16
2016,11,22,15,0,59.0,187.0,3.8,22.0,213.0,236.76,187.89
2016,11,22,15,15,53.5,169.0,3.6,22.0,191.0,211.73,167.95
2016,11,22,15,30,48.0,151.0,3.4,22.0,169.0,187.19,148.38
2016,11,22,15,45,39.5,131.5,3.2,22.0,145.0,159.74,126.17
2016,11,22,16,0,31.0,112.0,3.0,22.0,121.0,133.13,104.38
2016,11,22,16,15,21.0,91.5,2.75,21.5,97.0,105.51,81.64
2016,11,22,16,30,11.0,71.0,2.5,21.0,73.0,74.96,56.21
2016,11,22,16,45,5.5,50.0,2.25,20.5,51.0,51.23,36.17
2016,11,22,17,0,0.0,29.0,2.0,20.0,29.0,27.73,16.04
2016,11,22,17,15,0.0,14.5,2.0,19.5,14.5,13.46,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.0,11.5,3.75,8.5,23.0,42.78,0.0
2016,11,23,7,30,322.0,23.0,3.8,9.0,46.0,117.72,61.27
2016,11,23,7,45,447.5,32.0,3.9,9.5,92.0,189.03,140.25
2016,11,23,8,0,573.0,41.0,4.0,10.0,138.0,268.17,211.6
2016,11,23,8,15,639.5,47.0,4.2,10.5,188.0,335.15,273.1
2016,11,23,8,30,706.0,53.0,4.4,11.0,238.0,407.89,337.93
2016,11,23,8,45,752.5,56.0,4.6,12.0,287.5,472.02,393.32
2016,11,23,9,0,799.0,59.0,4.8,13.0,337.0,538.84,448.95
2016,11,23,9,15,827.0,62.0,4.8,13.5,382.0,596.46,495.73
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,649.65,537.69
2016,11,23,9,45,876.0,66.5,4.8,15.0,467.5,700.06,573.37
2016,11,23,10,0,897.0,68.0,4.8,16.0,508.0,749.37,607.06
2016,11,23,10,15,910.5,70.0,4.65,16.5,541.5,792.04,635.45
2016,11,23,10,30,924.0,72.0,4.5,17.0,575.0,832.45,661.6
2016,11,23,10,45,934.0,72.5,4.4,17.5,601.0,865.64,682.36
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,895.9,700.87
2016,11,23,11,15,949.5,74.0,4.15,18.0,645.0,919.73,716.0
2016,11,23,11,30,955.0,75.0,4.0,18.0,663.0,940.09,728.69
2016,11,23,11,45,960.0,74.5,3.9,18.5,673.0,954.61,736.21
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,965.43,741.27
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.5,968.98,742.51
2016,11,23,12,30,966.0,74.0,3.5,19.0,686.0,968.68,741.28
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.5,961.65,734.55
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,950.83,725.45
2016,11,23,13,15,957.0,72.5,3.15,20.0,655.5,933.62,713.19
2016,11,23,13,30,952.0,72.0,3.0,20.0,640.0,912.85,698.65
2016,11,23,13,45,944.5,71.0,2.95,20.0,616.0,885.93,680.69
2016,11,23,14,0,937.0,70.0,2.9,20.0,592.0,855.83,660.57
2016,11,23,14,15,925.0,68.5,2.8,20.0,560.5,818.57,635.06
2016,11,23,14,30,913.0,67.0,2.7,20.0,529.0,778.78,607.69
2016,11,23,14,45,895.5,65.5,2.6,20.0,491.0,732.75,575.6
2016,11,23,15,0,878.0,64.0,2.5,20.0,453.0,685.12,542.02
2016,11,23,15,15,854.0,61.0,2.35,19.5,409.0,630.19,502.28
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,578.87,462.88
2016,11,23,15,45,795.0,55.0,2.05,19.0,317.5,516.94,413.33
2016,11,23,16,0,760.0,52.0,1.9,19.0,270.0,456.33,363.28
2016,11,23,16,15,705.0,47.0,1.65,18.0,219.5,386.07,305.01
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,320.06,248.06
2016,11,23,16,45,555.5,34.5,1.2,16.5,121.0,242.46,180.67
2016,11,23,17,0,461.0,27.0,1.0,16.0,73.0,174.61,118.4
2016,11,23,17,15,230.5,13.5,1.0,15.5,36.5,74.37,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.0,12.0,1.1,8.5,21.5,39.09,0.0
2016,11,24,7,30,282.0,24.0,1.2,9.0,43.0,107.4,51.43
2016,11,24,7,45,388.5,35.5,1.35,10.0,86.0,173.75,127.84
2016,11,24,8,0,495.0,47.0,1.5,11.0,129.0,247.83,193.56
2016,11,24,8,15,564.5,54.5,1.45,11.5,177.5,313.28,251.73
2016,11,24,8,30,634.0,62.0,1.4,12.0,226.0,385.09,313.28
2016,11,24,8,45,673.0,68.0,1.4,12.5,272.5,445.07,363.54
2016,11,24,9,0,712.0,74.0,1.4,13.0,319.0,507.32,413.61
2016,11,24,9,15,742.5,78.0,1.6,14.0,363.0,561.19,455.8
2016,11,24,9,30,773.0,82.0,1.8,15.0,407.0,618.35,499.07
2016,11,24,9,45,792.5,86.0,2.0,16.0,446.0,667.98,535.18
2016,11,24,10,0,812.0,90.0,2.2,17.0,485.0,716.58,568.43
2016,11,24,10,15,827.0,92.0,2.2,17.5,517.5,758.09,595.73
2016,11,24,10,30,842.0,94.0,2.2,18.0,550.0,797.64,621.27
2016,11,24,10,45,849.5,96.5,2.25,18.5,575.0,829.38,641.41
2016,11,24,11,0,857.0,99.0,2.3,19.0,600.0,858.34,659.55
2016,11,24,11,15,863.5,100.5,2.35,19.5,617.5,882.29,674.2
2016,11,24,11,30,870.0,102.0,2.4,20.0,635.0,903.1,686.74
2016,11,24,11,45,878.0,100.5,2.45,20.5,645.5,918.42,695.63
2016,11,24,12,0,886.0,99.0,2.5,21.0,656.0,930.35,702.37
2016,11,24,12,15,886.0,99.0,2.55,21.0,657.0,933.31,704.56
2016,11,24,12,30,886.0,99.0,2.6,21.0,658.0,932.68,704.58
2016,11,24,12,45,881.5,99.0,2.7,21.5,650.0,924.41,698.68
2016,11,24,13,0,877.0,99.0,2.8,22.0,642.0,912.64,690.58
2016,11,24,13,15,870.5,98.0,2.85,22.0,626.5,894.51,679.2
2016,11,24,13,30,864.0,97.0,2.9,22.0,611.0,873.14,665.69
2016,11,24,13,45,851.5,96.5,2.95,22.5,586.5,844.2,645.7
2016,11,24,14,0,839.0,96.0,3.0,23.0,562.0,812.57,623.88
2016,11,24,14,15,825.0,94.0,2.9,23.0,531.5,775.56,598.52
2016,11,24,14,30,811.0,92.0,2.8,23.0,501.0,736.42,571.56
2016,11,24,14,45,790.0,89.5,2.75,23.0,463.5,689.75,539.19
2016,11,24,15,0,769.0,87.0,2.7,23.0,426.0,641.98,505.11
2016,11,24,15,15,741.0,83.0,2.5,22.5,384.0,590.02,466.39
2016,11,24,15,30,713.0,79.0,2.3,22.0,342.0,535.49,424.78
2016,11,24,15,45,667.0,75.0,2.15,22.0,295.0,471.56,374.15
2016,11,24,16,0,621.0,71.0,2.0,22.0,248.0,410.25,324.2
2016,11,24,16,15,559.0,63.5,1.75,21.0,200.5,340.88,267.52
2016,11,24,16,30,497.0,56.0,1.5,20.0,153.0,276.77,213.34
2016,11,24,16,45,392.5,45.5,1.25,19.0,108.0,200.62,149.18
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,135.59,92.07
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,58.67,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.5,0.55,14.5,18.0,27.67,0.0
2016,11,25,7,30,162.0,25.0,0.6,15.0,36.0,77.17,31.71
2016,11,25,7,45,272.0,39.0,0.65,15.5,76.0,140.3,100.79
2016,11,25,8,0,382.0,53.0,0.7,16.0,116.0,211.75,161.91
2016,11,25,8,15,455.0,62.5,0.95,16.5,161.5,274.95,216.59
2016,11,25,8,30,528.0,72.0,1.2,17.0,207.0,344.97,275.8
2016,11,25,8,45,264.0,55.0,1.45,17.5,122.5,209.85,170.36
2016,11,25,9,0,0.0,38.0,1.7,18.0,38.0,35.28,24.13
2016,11,25,9,15,0.0,83.0,1.85,18.0,83.0,77.95,59.9
2016,11,25,9,30,0.0,128.0,2.0,18.0,128.0,123.69,97.46
2016,11,25,9,45,0.0,73.5,2.15,18.5,73.5,68.41,51.48
2016,11,25,10,0,0.0,19.0,2.3,19.0,19.0,17.64,9.11
2016,11,25,10,15,0.0,41.5,2.4,19.0,41.5,38.57,26.53
2016,11,25,10,30,0.0,64.0,2.5,19.0,64.0,59.56,43.8
2016,11,25,10,45,0.0,45.5,2.65,19.0,45.5,42.32,29.48
2016,11,25,11,0,0.0,27.0,2.8,19.0,27.0,25.1,15.19
2016,11,25,11,15,0.0,87.5,2.85,19.0,87.5,81.54,61.6
2016,11,25,11,30,0.0,148.0,2.9,19.0,148.0,141.09,109.72
2016,11,25,11,45,4.0,175.0,3.0,19.5,177.5,172.06,134.28
2016,11,25,12,0,8.0,202.0,3.1,20.0,207.0,203.58,159.04
2016,11,25,12,15,10.0,209.5,3.15,20.0,216.0,213.21,166.64
2016,11,25,12,30,12.0,217.0,3.2,20.0,225.0,222.92,174.36
2016,11,25,12,45,19.5,230.5,3.25,20.0,243.0,244.04,191.29
2016,11,25,13,0,27.0,244.0,3.3,20.0,261.0,265.28,208.26
2016,11,25,13,15,26.0,238.5,3.3,19.5,255.0,258.52,203.43
2016,11,25,13,30,25.0,233.0,3.3,19.0,249.0,251.81,198.72
2016,11,25,13,45,12.5,162.5,3.35,19.0,170.5,166.81,131.02
2016,11,25,14,0,0.0,92.0,3.4,19.0,92.0,85.83,65.2
2016,11,25,14,15,40.5,156.5,3.45,18.5,177.0,190.62,152.26
2016,11,25,14,30,81.0,221.0,3.5,18.0,262.0,294.64,236.82
2016,11,25,14,45,66.5,201.5,3.55,18.0,233.5,260.12,209.08
2016,11,25,15,0,52.0,182.0,3.6,18.0,205.0,226.62,182.27
2016,11,25,15,15,42.0,166.5,3.6,17.5,184.0,201.92,162.72
2016,11,25,15,30,32.0,151.0,3.6,17.0,163.0,178.15,143.64
2016,11,25,15,45,172.5,138.5,3.6,17.0,189.0,250.12,204.48
2016,11,25,16,0,313.0,126.0,3.6,17.0,215.0,307.38,250.42
2016,11,25,16,15,259.0,107.0,3.5,16.5,171.5,246.02,198.59
2016,11,25,16,30,205.0,88.0,3.4,16.0,128.0,190.07,150.69
2016,11,25,16,45,145.5,64.0,3.35,15.5,88.0,131.45,100.41
2016,11,25,17,0,86.0,40.0,3.3,15.0,48.0,74.27,50.75
2016,11,25,17,15,43.0,20.0,3.25,14.5,24.0,32.91,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,57.0,12.5,2.45,9.5,16.0,22.92,0.0
2016,11,26,7,30,114.0,25.0,2.6,10.0,32.0,64.6,22.81
2016,11,26,7,45,217.0,42.0,2.8,10.5,71.0,126.94,93.15
2016,11,26,8,0,320.0,59.0,3.0,11.0,110.0,195.1,153.3
2016,11,26,8,15,390.5,71.5,2.95,11.5,155.0,255.8,207.29
2016,11,26,8,30,461.0,84.0,2.9,12.0,200.0,323.6,266.23
2016,11,26,8,45,514.0,91.5,2.9,12.5,245.5,383.03,317.07
2016,11,26,9,0,567.0,99.0,2.9,13.0,291.0,450.03,372.4
2016,11,26,9,15,601.0,105.5,2.85,13.5,333.0,505.33,416.66
2016,11,26,9,30,635.0,112.0,2.8,14.0,375.0,561.84,460.51
2016,11,26,9,45,562.0,137.5,2.8,15.0,386.5,561.41,457.24
2016,11,26,10,0,489.0,163.0,2.8,16.0,398.0,558.29,451.57
2016,11,26,10,15,384.5,199.0,2.65,16.5,391.5,524.34,421.91
2016,11,26,10,30,280.0,235.0,2.5,17.0,385.0,494.65,395.08
2016,11,26,10,45,276.5,250.0,2.45,17.5,404.0,516.58,410.22
2016,11,26,11,0,273.0,265.0,2.4,18.0,423.0,537.38,424.01
2016,11,26,11,15,139.5,229.0,2.3,18.0,310.0,371.79,295.09
2016,11,26,11,30,6.0,193.0,2.2,18.0,197.0,192.66,150.91
2016,11,26,11,45,6.5,196.0,2.15,18.5,200.0,196.11,153.7
2016,11,26,12,0,7.0,199.0,2.1,19.0,203.0,199.61,156.09
2016,11,26,12,15,3.5,178.5,2.05,19.0,180.5,175.17,136.54
2016,11,26,12,30,0.0,158.0,2.0,19.0,158.0,151.08,117.26
2016,11,26,12,45,30.0,215.5,1.95,19.5,234.0,249.13,195.66
2016,11,26,13,0,60.0,273.0,1.9,20.0,310.0,341.8,267.2
2016,11,26,13,15,37.5,243.0,1.85,20.0,266.0,286.92,224.15
2016,11,26,13,30,15.0,213.0,1.8,20.0,222.0,221.83,173.18
2016,11,26,13,45,7.5,187.0,1.8,20.5,191.5,188.16,146.56
2016,11,26,14,0,0.0,161.0,1.8,21.0,161.0,155.17,120.18
2016,11,26,14,15,0.0,137.0,1.75,20.5,137.0,130.86,101.25
2016,11,26,14,30,0.0,113.0,1.7,20.0,113.0,106.86,82.29
2016,11,26,14,45,10.5,139.5,1.7,20.0,144.0,142.02,111.36
2016,11,26,15,0,21.0,166.0,1.7,20.0,175.0,178.15,140.86
2016,11,26,15,15,16.5,150.5,1.65,19.5,157.0,159.01,125.77
2016,11,26,15,30,12.0,135.0,1.6,19.0,139.0,140.32,110.99
2016,11,26,15,45,6.5,117.0,1.6,19.0,119.5,118.8,93.46
2016,11,26,16,0,1.0,99.0,1.6,19.0,100.0,97.85,76.19
2016,11,26,16,15,0.5,79.5,1.4,18.5,80.0,78.08,59.8
2016,11,26,16,30,0.0,60.0,1.2,18.0,60.0,58.32,43.13
2016,11,26,16,45,0.0,42.0,1.0,17.5,42.0,40.36,27.74
2016,11,26,17,0,0.0,24.0,0.8,17.0,24.0,22.29,11.87
2016,11,26,17,15,0.0,12.0,0.85,16.5,12.0,11.13,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,11.5,2.45,12.0,16.5,27.24,0.0
2016,11,27,7,30,170.0,23.0,2.7,12.0,33.0,75.43,21.08
2016,11,27,7,45,273.5,37.5,2.95,12.5,72.0,138.36,99.76
2016,11,27,8,0,377.0,52.0,3.2,13.0,111.0,207.37,161.08
2016,11,27,8,15,188.5,55.5,3.5,13.5,85.0,144.8,115.62
2016,11,27,8,30,0.0,59.0,3.8,14.0,59.0,55.45,41.77
2016,11,27,8,45,0.0,71.5,4.1,15.0,71.5,67.54,51.98
2016,11,27,9,0,0.0,84.0,4.4,16.0,84.0,79.65,61.95
2016,11,27,9,15,0.0,96.5,4.65,16.5,96.5,91.81,71.9
2016,11,27,9,30,0.0,109.0,4.9,17.0,109.0,104.02,81.75
2016,11,27,9,45,8.0,143.0,5.2,17.5,147.0,144.35,114.93
2016,11,27,10,0,16.0,177.0,5.5,18.0,185.0,185.86,148.6
2016,11,27,10,15,21.5,193.0,5.65,18.5,204.0,206.8,165.12
2016,11,27,10,30,27.0,209.0,5.8,19.0,223.0,228.14,181.86
2016,11,27,10,45,53.0,234.5,6.0,19.5,264.5,289.97,231.42
2016,11,27,11,0,79.0,260.0,6.2,20.0,306.0,342.05,272.58
2016,11,27,11,15,46.5,238.0,6.25,20.5,265.5,289.01,228.95
2016,11,27,11,30,14.0,216.0,6.3,21.0,225.0,224.03,175.82
2016,11,27,11,45,15.0,219.5,6.4,21.5,229.0,228.53,179.06
2016,11,27,12,0,16.0,223.0,6.5,22.0,233.0,233.08,182.29
2016,11,27,12,15,25.5,240.5,6.5,22.0,256.5,260.32,204.07
2016,11,27,12,30,35.0,258.0,6.5,22.0,280.0,302.23,237.19
2016,11,27,12,45,103.5,275.5,6.55,22.5,339.5,383.99,302.82
2016,11,27,13,0,172.0,293.0,6.6,23.0,399.0,478.57,376.85
2016,11,27,13,15,162.0,285.5,6.6,23.0,383.5,459.16,361.76
2016,11,27,13,30,152.0,278.0,6.6,23.0,368.0,439.54,346.76
2016,11,27,13,45,229.0,259.0,6.6,23.0,388.0,479.12,380.07
2016,11,27,14,0,306.0,240.0,6.6,23.0,408.0,527.17,419.24
2016,11,27,14,15,355.0,216.0,6.5,23.0,401.0,529.48,422.63
2016,11,27,14,30,404.0,192.0,6.4,23.0,394.0,539.14,431.4
2016,11,27,14,45,330.0,188.5,6.3,23.0,345.0,456.74,366.6
2016,11,27,15,0,256.0,185.0,6.2,23.0,296.0,390.15,313.35
2016,11,27,15,15,432.0,139.5,6.0,22.5,306.0,450.77,364.68
2016,11,27,15,30,608.0,94.0,5.8,22.0,316.0,489.81,397.17
2016,11,27,15,45,563.5,87.5,5.6,22.0,272.0,428.65,346.69
2016,11,27,16,0,519.0,81.0,5.4,22.0,228.0,370.17,297.57
2016,11,27,16,15,456.0,72.0,5.05,21.5,183.0,303.77,241.51
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,241.85,188.11
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,171.35,127.7
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,111.82,75.23
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,49.07,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,11.0,4.9,18.0,13.5,20.26,0.0
2016,11,28,7,30,103.0,22.0,5.0,18.0,27.0,57.12,9.31
2016,11,28,7,45,192.5,38.0,5.1,18.5,62.0,114.3,80.11
2016,11,28,8,0,282.0,54.0,5.2,19.0,97.0,174.73,132.87
2016,11,28,8,15,327.5,69.0,5.25,19.0,137.0,225.7,178.26
2016,11,28,8,30,373.0,84.0,5.3,19.0,177.0,281.17,226.76
2016,11,28,8,45,408.0,97.5,5.4,19.5,217.5,333.58,271.42
2016,11,28,9,0,443.0,111.0,5.5,20.0,258.0,388.62,317.04
2016,11,28,9,15,470.0,120.5,5.65,20.5,295.5,436.49,355.94
2016,11,28,9,30,497.0,130.0,5.8,21.0,333.0,485.55,394.86
2016,11,28,9,45,680.5,102.5,6.0,21.5,409.0,606.68,491.46
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,730.76,585.76
2016,11,28,10,15,880.5,77.0,6.3,22.0,519.5,769.23,613.24
2016,11,28,10,30,897.0,79.0,6.4,22.0,554.0,811.16,643.48
2016,11,28,10,45,914.0,78.5,6.5,22.5,582.5,848.28,668.7
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,882.93,691.98
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,908.03,708.5
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,929.8,722.63
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,946.41,733.37
