Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,959.45,741.66
2016,11,28,12,15,962.5,77.0,6.05,23.0,673.5,963.39,743.94
2016,11,28,12,30,963.0,77.0,6.0,23.0,675.0,963.52,743.73
2016,11,28,12,45,962.5,76.0,5.95,23.0,668.5,957.71,739.52
2016,11,28,13,0,962.0,75.0,5.9,23.0,662.0,948.11,732.82
2016,11,28,13,15,957.0,74.0,5.9,23.0,646.5,930.82,721.12
2016,11,28,13,30,952.0,73.0,5.9,23.0,631.0,909.97,707.03
2016,11,28,13,45,943.0,72.0,5.9,23.0,607.0,882.34,688.14
2016,11,28,14,0,934.0,71.0,5.9,23.0,583.0,851.61,667.04
2016,11,28,14,15,922.0,69.5,5.75,23.0,552.0,815.0,640.92
2016,11,28,14,30,910.0,68.0,5.6,23.0,521.0,775.88,612.91
2016,11,28,14,45,890.5,67.0,5.5,23.0,483.0,729.68,579.7
2016,11,28,15,0,871.0,66.0,5.4,23.0,445.0,682.03,545.1
2016,11,28,15,15,846.0,63.0,5.0,22.5,401.5,631.75,506.82
2016,11,28,15,30,821.0,60.0,4.6,22.0,358.0,576.21,462.82
2016,11,28,15,45,782.5,57.0,4.2,21.5,310.5,513.17,411.95
2016,11,28,16,0,744.0,54.0,3.8,21.0,263.0,451.74,361.08
2016,11,28,16,15,685.5,49.0,3.25,20.0,213.5,380.95,301.67
2016,11,28,16,30,627.0,44.0,2.7,19.0,164.0,314.68,244.05
2016,11,28,16,45,523.5,36.0,2.15,18.0,116.0,234.64,174.88
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,168.57,113.8
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,71.79,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,31.3,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,85.89,7.59
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,157.8,111.98
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,237.46,183.4
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,303.82,243.39
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,377.23,307.77
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,436.46,359.08
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,501.04,412.75
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,559.16,458.86
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,617.95,503.84
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,667.39,539.91
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,715.66,572.73
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,758.21,601.41
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,798.84,628.24
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,833.61,649.26
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,858.94,663.29
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,883.3,678.37
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,904.49,691.12
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,921.62,699.97
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,935.34,706.49
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,939.68,708.44
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,940.35,708.12
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,936.01,703.22
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,927.99,696.05
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,911.23,684.92
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,891.05,671.67
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,864.69,654.67
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,835.25,635.59
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,799.18,613.02
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,760.73,588.52
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,720.76,561.48
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,673.47,528.74
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,619.33,488.84
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,564.94,447.19
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,502.81,397.84
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,442.22,348.24
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,371.17,290.94
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,304.88,235.13
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,228.99,170.33
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,161.58,109.02
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,69.15,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,36.25,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,96.87,0.0
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,171.62,122.39
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,255.84,200.51
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,323.47,263.89
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,397.46,331.25
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,463.0,389.32
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,531.49,447.77
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,585.95,493.26
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,644.45,540.29
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,696.96,579.64
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,748.59,616.67
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,793.73,647.46
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,836.72,675.92
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,872.34,698.62
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,905.11,718.87
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,930.67,735.04
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,952.73,748.62
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,968.76,756.95
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,980.98,762.72
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,986.16,765.43
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,987.37,765.58
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,982.18,760.03
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,973.03,751.96
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,956.47,740.71
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,936.17,727.03
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,909.55,707.68
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,879.57,686.1
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,842.64,662.13
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,802.95,635.96
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,756.85,603.61
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,709.09,569.65
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,654.01,529.28
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,598.33,485.82
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,535.7,434.69
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,474.29,382.93
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,406.37,325.92
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,339.3,267.3
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,259.79,196.99
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,189.92,130.29
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,80.55,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,32.42,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,88.44,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,160.67,114.49
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,239.33,187.6
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,305.7,248.75
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,376.51,312.09
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,439.04,366.24
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,504.22,420.31
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,562.06,467.03
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,620.43,512.59
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,670.68,550.46
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,719.94,585.23
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,762.39,614.72
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,796.69,637.9
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,830.22,659.43
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,861.03,678.79
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,885.32,694.84
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,906.4,708.65
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,921.6,717.04
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,933.3,723.09
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,936.94,725.35
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,936.9,725.3
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,930.98,719.98
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,921.44,712.36
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,904.55,701.12
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,884.28,687.65
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,857.59,668.45
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,828.0,647.28
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,798.44,628.55
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,760.03,603.16
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,714.51,571.1
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,667.5,537.5
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,613.55,496.68
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,559.38,454.3
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,497.51,403.84
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,437.19,353.16
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,367.42,294.36
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,305.15,239.75
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,227.65,172.32
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,160.85,110.33
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,69.13,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,12.06,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,37.41,23.91
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,61.95,46.45
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,90.72,71.94
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,120.8,98.48
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,149.5,123.36
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,179.31,148.74
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,192.71,159.56
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,205.24,169.32
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,228.05,187.33
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,251.18,205.27
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,293.41,239.81
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,337.19,275.19
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,167.19,135.69
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.29,2.17
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,122.63,97.23
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,246.3,197.9
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,179.03,142.81
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,114.14,89.32
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,76.41,58.2
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,40.01,27.91
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,108.02,84.52
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,180.72,144.08
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,99.2,77.21
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,23.24,13.91
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,65.17,49.13
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,108.56,85.31
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,93.8,73.17
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,79.17,61.11
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,79.3,61.37
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,79.49,61.69
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,71.31,55.05
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,63.26,48.45
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,54.39,40.98
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,45.53,33.42
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,36.21,25.43
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,26.91,17.33
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,19.01,10.33
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,11.11,3.14
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.91,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.7,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,9.72,2.06
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,15.75,7.8
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,23.18,14.49
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,30.62,21.15
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,37.61,27.34
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,44.59,33.45
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,85.98,69.34
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,129.93,106.94
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,66.07,51.79
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,8.35,1.62
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,87.33,69.99
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,173.44,143.02
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,109.52,88.36
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,50.24,37.52
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,79.19,62.18
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,109.28,87.6
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,104.31,83.31
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,99.38,79.1
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,87.68,69.18
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,76.41,59.63
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,132.28,106.99
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,190.89,156.1
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,173.27,141.3
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,155.88,126.76
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,105.46,84.47
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,57.7,43.97
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,60.95,46.87
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,64.21,49.77
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,43.22,31.81
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,22.27,13.74
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,19.95,11.76
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,17.62,9.77
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,15.29,7.75
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,12.97,5.72
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,10.19,3.26
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,7.4,0.78
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,5.09,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.77,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.39,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.43,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,8.79,1.24
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,14.82,6.99
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,22.25,13.67
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,29.69,20.33
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,37.14,26.87
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,44.6,33.31
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,25.98,17.05
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,7.42,0.81
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,16.7,8.86
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,26.0,16.84
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,57.21,43.61
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,88.9,70.51
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,100.64,80.29
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,112.46,90.1
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,157.63,128.02
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,204.1,166.59
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,181.19,147.26
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,158.57,128.23
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,136.65,109.97
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,115.14,92.0
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,125.12,100.42
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,135.22,108.94
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,104.84,83.49
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,75.46,58.75
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,57.24,43.26
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,39.05,27.76
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,138.27,112.74
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,244.07,201.65
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,170.13,139.59
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,109.92,88.49
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,98.67,79.33
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,87.48,70.06
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,75.31,59.69
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,63.17,49.23
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,50.54,38.28
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,38.1,27.32
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,26.46,16.9
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,14.83,6.26
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,7.41,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.86,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,9.26,1.54
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,15.75,7.82
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,24.12,15.36
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,32.49,22.89
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,40.4,29.87
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,48.33,36.73
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,54.86,42.37
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,61.39,47.94
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,85.56,68.51
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,110.53,89.42
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,99.53,79.85
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,88.91,70.69
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,115.65,93.16
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,142.87,115.73
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,177.22,144.24
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,212.27,173.01
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,209.65,170.29
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,207.08,167.8
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,168.15,135.73
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,130.13,104.18
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,168.18,136.03
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,207.16,168.25
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,223.09,181.58
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,239.08,195.03
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,138.65,111.95
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,45.57,33.3
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,70.76,54.85
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,96.98,77.15
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,81.28,64.0
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,66.07,51.2
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,59.53,45.73
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,52.99,40.22
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,259.4,219.27
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,417.98,346.91
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,349.51,286.48
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,286.05,229.83
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,214.35,165.48
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,151.86,106.03
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,66.01,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,62.1,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,146.82,96.8
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,229.44,177.33
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,297.35,241.06
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,372.43,309.65
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,437.44,368.6
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,505.73,428.54
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,563.51,478.77
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,621.8,528.13
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,668.04,565.27
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,717.79,602.87
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,760.66,633.78
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,801.46,662.64
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,835.47,685.93
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,866.7,706.89
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,762.78,626.06
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,614.93,504.75
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,411.71,339.28
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,194.99,156.86
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,189.85,152.82
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,184.77,148.6
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,211.01,170.08
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,237.57,191.62
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,196.33,157.78
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,155.98,124.49
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,130.09,103.32
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,104.62,82.34
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,119.91,95.44
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,135.76,109.03
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,104.33,82.92
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,73.57,57.15
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,66.06,51.03
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,58.59,44.85
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,265.36,223.99
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,422.1,350.83
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,352.07,289.11
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,287.13,231.04
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,206.2,159.75
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,137.24,96.53
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,59.94,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,45.26,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,121.98,79.47
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,198.88,154.76
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,264.12,214.88
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,337.25,280.28
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,398.74,333.81
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,463.65,387.87
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,520.63,434.13
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,578.78,479.54
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,625.73,513.85
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,674.98,547.96
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,717.82,576.93
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,759.02,604.09
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,545.66,440.43
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,274.5,220.54
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,284.06,228.85
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,293.68,235.64
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,423.62,338.95
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,556.12,438.32
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,418.19,331.41
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,279.57,221.89
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,416.98,332.52
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,552.96,435.41
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,534.01,420.13
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,501.16,396.29
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,426.43,338.33
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,341.98,272.22
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,250.36,200.05
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,154.41,122.32
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,142.63,113.31
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,130.96,104.03
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,358.93,293.46
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,525.21,419.16
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,464.4,368.83
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,405.6,321.43
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,337.16,267.59
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,273.82,215.16
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,199.92,152.35
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,136.27,94.83
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,59.32,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,8.58,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,35.24,20.12
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,63.63,48.42
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,95.5,77.77
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,135.0,113.84
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,169.07,144.73
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,205.16,176.99
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,175.55,150.59
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,141.68,119.66
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,296.79,258.16
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,459.8,399.94
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,489.53,423.99
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,517.69,446.62
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,368.23,316.13
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,199.33,166.62
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,206.28,172.78
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,213.32,178.92
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,195.54,163.44
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,177.93,148.13
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,234.25,196.8
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,306.37,258.22
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,288.04,242.47
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,256.63,215.83
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,305.5,258.63
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,340.75,289.83
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,334.73,285.18
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,328.38,280.34
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,355.33,304.61
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,367.77,316.51
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,319.31,274.84
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,262.91,226.2
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,237.8,204.71
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,213.12,183.32
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,186.1,159.65
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,159.43,135.92
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,129.09,108.73
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,99.67,81.95
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,70.09,54.79
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,41.82,28.36
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,19.02,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
