Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,53.45,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,134.24,84.27
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,219.51,172.98
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,283.8,235.21
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,359.23,305.62
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,271.77,235.59
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,122.06,103.6
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,141.78,120.99
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,161.86,138.21
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,221.02,189.68
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,274.86,235.65
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,294.55,251.23
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,314.25,266.66
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,329.92,278.49
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,345.44,290.06
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,493.86,413.35
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,621.95,515.1
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,632.92,520.56
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,642.33,525.64
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,621.73,507.49
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,599.46,488.33
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,493.64,403.05
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,388.78,317.42
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,346.28,283.54
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,304.45,249.48
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,296.16,243.2
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,287.8,236.7
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,559.86,462.2
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,765.7,615.94
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,475.07,392.54
2016,12,9,15,0,17.0,160.0,1.0,7.0,167.0,169.71,139.2
2016,12,9,15,15,13.5,145.5,1.0,6.5,150.5,152.4,126.24
2016,12,9,15,30,10.0,131.0,1.0,6.0,134.0,135.45,112.27
2016,12,9,15,45,351.0,96.5,1.05,6.0,194.0,320.76,272.24
2016,12,9,16,0,692.0,62.0,1.1,6.0,254.0,443.17,369.33
2016,12,9,16,15,632.0,56.0,1.0,5.5,206.0,373.46,307.93
2016,12,9,16,30,572.0,50.0,0.9,5.0,158.0,308.5,250.12
2016,12,9,16,45,472.0,40.5,0.85,4.5,112.5,230.59,180.88
2016,12,9,17,0,372.0,31.0,0.8,4.0,67.0,163.08,117.14
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.5,71.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,31.08,0.0
2016,12,10,7,45,221.0,27.5,1.15,2.5,50.5,103.95,61.99
2016,12,10,8,0,358.0,42.0,1.3,3.0,86.0,180.68,139.83
2016,12,10,8,15,445.0,52.0,1.35,3.0,131.5,246.14,200.32
2016,12,10,8,30,532.0,62.0,1.4,3.0,177.0,320.05,266.98
2016,12,10,8,45,587.0,69.0,1.45,3.5,223.0,382.96,322.8
2016,12,10,9,0,642.0,76.0,1.5,4.0,269.0,449.9,380.08
2016,12,10,9,15,679.0,81.0,1.6,4.5,313.0,507.64,428.29
2016,12,10,9,30,716.0,86.0,1.7,5.0,357.0,566.83,476.16
2016,12,10,9,45,741.5,90.0,1.85,5.5,396.0,618.2,516.82
2016,12,10,10,0,767.0,94.0,2.0,6.0,435.0,669.3,556.33
2016,12,10,10,15,409.5,153.0,2.05,6.0,336.5,494.0,413.47
2016,12,10,10,30,52.0,212.0,2.1,6.0,238.0,264.04,219.26
2016,12,10,10,45,44.0,217.5,2.15,6.5,240.5,264.23,219.34
2016,12,10,11,0,36.0,223.0,2.2,7.0,243.0,264.09,218.26
2016,12,10,11,15,22.0,209.0,2.3,7.0,221.5,224.5,185.08
2016,12,10,11,30,8.0,195.0,2.4,7.0,200.0,197.4,162.08
2016,12,10,11,45,11.0,204.0,2.5,7.5,211.0,209.38,171.8
2016,12,10,12,0,14.0,213.0,2.6,8.0,222.0,221.51,181.5
2016,12,10,12,15,7.0,189.5,2.65,8.0,194.5,190.37,155.48
2016,12,10,12,30,0.0,166.0,2.7,8.0,167.0,159.72,129.81
2016,12,10,12,45,0.0,160.5,2.75,8.5,161.0,154.11,124.99
2016,12,10,13,0,0.0,155.0,2.8,9.0,155.0,148.55,120.21
2016,12,10,13,15,0.0,140.0,2.8,9.0,140.0,133.39,107.65
2016,12,10,13,30,0.0,125.0,2.8,9.0,125.0,118.39,95.2
2016,12,10,13,45,0.0,99.0,2.85,9.5,99.0,92.68,73.5
2016,12,10,14,0,0.0,73.0,2.9,10.0,73.0,67.96,52.56
2016,12,10,14,15,0.0,69.5,2.9,10.0,69.5,64.69,49.88
2016,12,10,14,30,0.0,66.0,2.9,10.0,66.0,61.41,47.19
2016,12,10,14,45,0.0,63.5,2.95,10.0,63.5,59.07,45.3
2016,12,10,15,0,0.0,61.0,3.0,10.0,61.0,56.73,43.41
2016,12,10,15,15,0.0,55.0,2.95,9.5,55.0,51.13,38.77
2016,12,10,15,30,0.0,49.0,2.9,9.0,49.0,45.53,34.08
2016,12,10,15,45,319.0,58.5,2.85,9.0,147.0,262.93,224.11
2016,12,10,16,0,638.0,68.0,2.8,9.0,245.0,423.13,354.27
2016,12,10,16,15,576.0,61.0,2.4,8.5,198.5,353.88,292.7
2016,12,10,16,30,514.0,54.0,2.0,8.0,152.0,289.62,234.96
2016,12,10,16,45,415.5,43.5,1.7,7.5,108.0,214.06,167.58
2016,12,10,17,0,317.0,33.0,1.4,7.0,64.0,148.75,106.54
2016,12,10,17,15,158.5,16.5,1.4,6.5,32.0,65.83,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,35.03,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,50.0,109.55,61.07
2016,12,11,8,0,407.0,36.0,4.4,9.0,86.0,190.42,144.11
2016,12,11,8,15,493.0,44.5,4.6,9.5,131.0,255.85,204.68
2016,12,11,8,30,579.0,53.0,4.8,10.0,176.0,329.75,271.4
2016,12,11,8,45,628.0,59.0,5.05,10.5,221.5,390.53,326.34
2016,12,11,9,0,677.0,65.0,5.3,11.0,267.0,454.8,382.62
2016,12,11,9,15,338.5,63.5,5.25,11.5,164.5,287.18,243.36
2016,12,11,9,30,0.0,62.0,5.2,12.0,62.0,57.66,43.91
2016,12,11,9,45,0.0,70.0,5.2,12.5,70.0,65.13,50.19
2016,12,11,10,0,0.0,78.0,5.2,13.0,78.0,72.61,56.3
2016,12,11,10,15,0.0,78.0,5.2,13.0,78.0,72.61,56.17
2016,12,11,10,30,0.0,78.0,5.2,13.0,78.0,72.62,56.05
2016,12,11,10,45,0.0,82.0,5.25,13.5,82.0,76.37,58.98
2016,12,11,11,0,0.0,86.0,5.3,14.0,86.0,80.12,61.9
2016,12,11,11,15,1.0,130.0,5.35,14.5,131.0,124.34,98.48
2016,12,11,11,30,2.0,174.0,5.4,15.0,176.0,170.18,135.86
2016,12,11,11,45,109.5,227.0,5.5,15.5,292.5,345.98,281.43
2016,12,11,12,0,217.0,280.0,5.6,16.0,409.0,504.05,407.77
2016,12,11,12,15,349.5,252.5,5.55,16.0,462.0,603.83,488.26
2016,12,11,12,30,482.0,225.0,5.5,16.0,515.0,703.56,567.19
2016,12,11,12,45,301.5,252.0,5.5,16.5,433.0,560.22,451.79
2016,12,11,13,0,121.0,279.0,5.5,17.0,351.0,418.02,335.4
2016,12,11,13,15,345.0,229.5,5.45,17.0,427.5,566.24,458.38
2016,12,11,13,30,569.0,180.0,5.4,17.0,504.0,708.85,572.45
2016,12,11,13,45,314.5,206.5,5.35,17.5,384.5,502.58,407.29
2016,12,11,14,0,60.0,233.0,5.3,18.0,265.0,295.58,236.91
2016,12,11,14,15,47.5,215.0,5.15,17.5,239.5,264.16,212.48
2016,12,11,14,30,35.0,197.0,5.0,17.0,214.0,233.48,188.08
2016,12,11,14,45,119.0,191.0,4.9,17.0,243.0,298.33,243.25
2016,12,11,15,0,203.0,185.0,4.8,17.0,272.0,346.16,283.68
2016,12,11,15,15,191.5,170.0,4.6,16.5,245.5,314.49,258.3
2016,12,11,15,30,180.0,155.0,4.4,16.0,219.0,283.41,233.19
2016,12,11,15,45,174.0,135.0,4.2,16.0,190.5,249.99,205.41
2016,12,11,16,0,168.0,115.0,4.0,16.0,162.0,216.81,177.3
2016,12,11,16,15,151.0,95.0,3.75,15.5,131.5,178.79,144.81
2016,12,11,16,30,134.0,75.0,3.5,15.0,101.0,142.23,112.89
2016,12,11,16,45,105.5,55.0,3.25,14.5,71.5,102.97,78.43
2016,12,11,17,0,77.0,35.0,3.0,14.0,42.0,71.33,49.27
2016,12,11,17,15,38.5,17.5,2.9,13.5,21.0,29.56,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.6,5.0,13.0,38.04,0.0
2016,12,12,7,45,277.5,22.5,3.75,5.5,49.0,112.67,60.48
2016,12,12,8,0,429.0,34.0,3.9,6.0,85.0,194.75,148.25
2016,12,12,8,15,514.5,42.0,3.9,6.5,130.5,260.32,209.72
2016,12,12,8,30,600.0,50.0,3.9,7.0,176.0,334.35,276.98
2016,12,12,8,45,652.0,55.0,3.9,7.5,222.5,393.8,330.93
2016,12,12,9,0,704.0,60.0,3.9,8.0,269.0,459.7,388.37
2016,12,12,9,15,738.5,64.0,3.8,8.5,313.0,517.42,437.05
2016,12,12,9,30,773.0,68.0,3.7,9.0,357.0,576.23,484.86
2016,12,12,9,45,796.5,71.0,3.6,10.0,396.5,627.24,523.93
2016,12,12,10,0,820.0,74.0,3.5,11.0,436.0,677.66,560.13
2016,12,12,10,15,836.5,76.0,3.35,11.5,469.5,720.81,589.96
2016,12,12,10,30,853.0,78.0,3.2,12.0,503.0,762.25,617.86
2016,12,12,10,45,864.0,80.0,3.1,12.5,529.5,797.32,640.76
2016,12,12,11,0,875.0,82.0,3.0,13.0,556.0,823.26,656.69
2016,12,12,11,15,882.5,83.0,2.8,13.0,575.5,848.66,672.67
2016,12,12,11,30,890.0,84.0,2.6,13.0,595.0,871.05,686.26
2016,12,12,11,45,896.5,83.5,2.4,13.5,607.0,887.6,694.24
2016,12,12,12,0,903.0,83.0,2.2,14.0,619.0,900.83,699.79
2016,12,12,12,15,904.0,83.0,2.0,14.5,622.0,906.37,699.9
2016,12,12,12,30,905.0,83.0,1.8,15.0,625.0,908.38,697.59
2016,12,12,12,45,902.5,83.0,1.6,15.5,619.5,903.73,690.74
2016,12,12,13,0,900.0,83.0,1.4,16.0,614.0,895.58,681.58
2016,12,12,13,15,895.0,82.5,1.25,16.0,601.0,881.21,670.25
2016,12,12,13,30,890.0,82.0,1.1,16.0,588.0,863.52,656.82
2016,12,12,13,45,881.5,80.5,0.95,16.0,567.0,838.51,638.5
2016,12,12,14,0,873.0,79.0,0.8,16.0,546.0,810.58,618.3
2016,12,12,14,15,861.0,77.5,0.8,16.0,517.5,783.32,601.01
2016,12,12,14,30,849.0,76.0,0.8,16.0,489.0,747.19,577.43
2016,12,12,14,45,827.0,75.0,0.8,16.0,453.5,702.25,547.45
2016,12,12,15,0,805.0,74.0,0.8,16.0,418.0,656.05,516.15
2016,12,12,15,15,779.0,71.0,0.8,16.0,377.5,603.98,478.5
2016,12,12,15,30,753.0,68.0,0.8,16.0,337.0,551.66,439.21
2016,12,12,15,45,715.0,64.0,0.8,16.0,292.5,491.53,392.64
2016,12,12,16,0,677.0,60.0,0.8,16.0,248.0,432.93,345.59
2016,12,12,16,15,619.0,54.0,0.8,15.0,201.5,367.48,292.51
2016,12,12,16,30,561.0,48.0,0.8,14.0,155.0,304.05,238.87
2016,12,12,16,45,464.5,39.5,0.85,13.5,110.5,228.88,174.31
2016,12,12,17,0,368.0,31.0,0.9,13.0,66.0,163.65,114.87
2016,12,12,17,15,184.0,15.5,0.95,12.5,33.0,71.98,1.08
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,23.41,0.0
2016,12,13,7,45,210.0,24.5,2.8,10.5,45.5,95.14,46.98
2016,12,13,8,0,356.0,39.0,3.1,11.0,80.0,174.86,130.38
2016,12,13,8,15,445.0,48.5,3.0,11.5,124.5,239.81,189.36
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,313.48,254.36
2016,12,13,8,45,597.5,63.0,2.8,13.0,216.0,378.0,310.12
2016,12,13,9,0,661.0,68.0,2.7,14.0,263.0,447.33,367.7
2016,12,13,9,15,698.0,72.5,2.7,14.5,307.0,505.1,414.94
2016,12,13,9,30,735.0,77.0,2.7,15.0,351.0,564.35,461.72
2016,12,13,9,45,763.5,79.5,2.75,15.5,391.0,613.87,499.87
2016,12,13,10,0,792.0,82.0,2.8,16.0,431.0,666.12,538.53
2016,12,13,10,15,810.0,84.5,2.8,16.5,464.5,710.15,568.83
2016,12,13,10,30,828.0,87.0,2.8,17.0,498.0,752.63,597.51
2016,12,13,10,45,842.5,88.0,2.85,17.5,525.5,788.74,621.45
2016,12,13,11,0,857.0,89.0,2.9,18.0,553.0,822.56,643.56
2016,12,13,11,15,865.0,90.0,2.95,18.0,572.5,848.39,661.11
2016,12,13,11,30,873.0,91.0,3.0,18.0,592.0,871.24,676.66
2016,12,13,11,45,893.0,85.5,3.1,18.5,606.5,886.26,685.85
2016,12,13,12,0,913.0,80.0,3.2,19.0,621.0,905.4,698.08
2016,12,13,12,15,914.0,80.5,3.3,19.0,624.5,911.71,702.76
2016,12,13,12,30,915.0,81.0,3.4,19.0,628.0,914.44,705.22
2016,12,13,12,45,913.5,80.5,3.5,19.5,623.0,910.16,701.62
2016,12,13,13,0,912.0,80.0,3.6,20.0,618.0,902.33,695.73
2016,12,13,13,15,907.5,79.0,3.65,19.5,605.0,887.77,687.63
2016,12,13,13,30,903.0,78.0,3.7,19.0,592.0,869.84,677.24
2016,12,13,13,45,896.0,76.5,3.75,19.0,571.0,845.95,661.37
2016,12,13,14,0,889.0,75.0,3.8,19.0,550.0,819.02,643.34
2016,12,13,14,15,877.0,73.5,3.8,18.5,521.5,785.29,621.27
2016,12,13,14,30,865.0,72.0,3.8,18.0,493.0,749.15,597.22
2016,12,13,14,45,844.0,71.0,3.8,18.0,457.5,710.35,569.81
2016,12,13,15,0,823.0,70.0,3.8,18.0,422.0,664.38,536.67
2016,12,13,15,15,798.0,67.0,3.65,17.5,381.5,612.38,497.72
2016,12,13,15,30,773.0,64.0,3.5,17.0,341.0,560.01,456.79
2016,12,13,15,45,739.5,59.5,3.4,16.5,296.5,501.07,409.53
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,443.27,361.53
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.5,375.29,304.13
2016,12,13,16,30,594.0,44.0,2.9,14.0,159.0,311.48,248.17
2016,12,13,16,45,500.0,36.5,2.7,13.5,114.0,239.13,183.89
2016,12,13,17,0,406.0,29.0,2.5,13.0,69.0,173.96,123.06
2016,12,13,17,15,203.0,14.5,2.65,12.5,34.5,76.09,5.03
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.5,2.8,4.5,39.5,81.24,37.62
2016,12,14,8,0,369.0,37.0,3.0,5.0,79.0,176.49,133.93
2016,12,14,8,15,458.5,46.5,2.8,5.5,124.0,241.97,194.83
2016,12,14,8,30,548.0,56.0,2.6,6.0,169.0,316.34,261.76
2016,12,14,8,45,601.0,63.0,2.4,7.0,215.0,378.58,316.65
2016,12,14,9,0,654.0,70.0,2.2,8.0,261.0,444.74,372.42
2016,12,14,9,15,382.0,113.5,2.1,8.5,229.5,364.37,306.16
2016,12,14,9,30,110.0,157.0,2.0,9.0,198.0,244.24,203.76
2016,12,14,9,45,108.5,176.5,1.95,10.0,220.5,269.39,223.9
2016,12,14,10,0,107.0,196.0,1.9,11.0,243.0,284.11,234.6
2016,12,14,10,15,74.5,200.0,1.85,11.5,234.0,266.6,218.7
2016,12,14,10,30,42.0,204.0,1.8,12.0,225.0,247.13,201.23
2016,12,14,10,45,43.0,215.5,1.75,12.5,237.5,261.33,212.0
2016,12,14,11,0,44.0,227.0,1.7,13.0,250.0,275.61,222.6
2016,12,14,11,15,34.5,225.5,1.65,13.5,244.0,265.88,213.73
2016,12,14,11,30,25.0,224.0,1.6,14.0,238.0,243.33,194.85
2016,12,14,11,45,36.0,239.0,1.6,14.5,260.0,282.78,225.99
2016,12,14,12,0,47.0,254.0,1.6,15.0,282.0,310.0,246.92
2016,12,14,12,15,40.5,249.5,1.55,15.0,274.0,298.99,237.81
2016,12,14,12,30,34.0,245.0,1.5,15.0,266.0,287.97,228.92
2016,12,14,12,45,64.0,259.0,1.5,15.5,297.5,330.92,263.08
2016,12,14,13,0,94.0,273.0,1.5,16.0,329.0,373.79,296.38
2016,12,14,13,15,63.5,252.0,1.45,16.0,289.0,321.91,255.3
2016,12,14,13,30,33.0,231.0,1.4,16.0,249.0,270.95,214.94
2016,12,14,13,45,350.5,183.0,1.4,16.5,370.0,519.69,415.11
2016,12,14,14,0,668.0,135.0,1.4,17.0,491.0,720.61,564.6
2016,12,14,14,15,726.0,118.0,1.45,17.0,487.0,729.26,570.0
2016,12,14,14,30,784.0,101.0,1.5,17.0,483.0,731.77,573.25
2016,12,14,14,45,771.5,95.5,1.55,17.0,449.0,690.4,545.02
2016,12,14,15,0,759.0,90.0,1.6,17.0,415.0,647.36,514.94
2016,12,14,15,15,731.0,86.0,1.55,16.5,374.5,594.55,476.14
2016,12,14,15,30,703.0,82.0,1.5,16.0,334.0,541.81,436.28
2016,12,14,15,45,662.0,77.0,1.5,16.0,290.0,480.96,388.32
2016,12,14,16,0,621.0,72.0,1.5,16.0,246.0,422.08,340.34
2016,12,14,16,15,561.0,64.5,1.45,15.0,199.5,353.87,284.38
2016,12,14,16,30,501.0,57.0,1.4,14.0,153.0,290.41,230.25
2016,12,14,16,45,406.0,46.0,1.35,13.0,109.5,215.8,166.09
2016,12,14,17,0,311.0,35.0,1.3,12.0,66.0,150.96,107.66
2016,12,14,17,15,155.5,17.5,1.5,11.5,33.0,67.92,7.38
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,3.35,3.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,15.0,3.5,4.0,15.0,13.9,6.11
2016,12,15,8,15,0.0,24.0,3.55,4.0,24.0,22.26,13.8
2016,12,15,8,30,0.0,33.0,3.6,4.0,33.0,30.63,21.44
2016,12,15,8,45,0.0,42.5,3.65,4.5,42.5,39.47,29.36
2016,12,15,9,0,0.0,52.0,3.7,5.0,52.0,48.33,37.17
2016,12,15,9,15,0.0,52.0,3.65,5.5,52.0,48.33,37.07
2016,12,15,9,30,0.0,52.0,3.6,6.0,52.0,48.33,36.93
2016,12,15,9,45,303.5,96.0,3.55,6.5,228.5,323.91,279.16
2016,12,15,10,0,607.0,140.0,3.5,7.0,405.0,599.32,505.31
2016,12,15,10,15,303.5,117.5,3.4,7.0,250.0,371.98,316.22
2016,12,15,10,30,0.0,95.0,3.3,7.0,95.0,89.02,71.2
2016,12,15,10,45,0.0,102.5,3.2,7.5,102.5,96.31,77.43
2016,12,15,11,0,0.0,110.0,3.1,8.0,110.0,103.63,83.37
2016,12,15,11,15,0.0,119.0,2.95,8.0,119.0,112.49,90.73
2016,12,15,11,30,0.0,128.0,2.8,8.0,128.0,121.4,98.12
2016,12,15,11,45,0.0,129.5,2.7,8.5,129.5,122.82,99.02
2016,12,15,12,0,0.0,131.0,2.6,9.0,131.0,124.26,99.97
2016,12,15,12,15,3.0,161.0,2.5,9.5,163.0,157.33,127.4
2016,12,15,12,30,6.0,191.0,2.4,10.0,195.0,191.16,155.05
2016,12,15,12,45,5.0,187.5,2.35,10.5,191.0,186.63,150.93
2016,12,15,13,0,4.0,184.0,2.3,11.0,187.0,182.17,147.01
2016,12,15,13,15,5.0,185.0,2.2,11.0,188.5,184.24,148.82
2016,12,15,13,30,6.0,186.0,2.1,11.0,190.0,186.37,150.7
2016,12,15,13,45,7.0,184.0,2.05,11.5,188.0,185.39,149.8
2016,12,15,14,0,8.0,182.0,2.0,12.0,186.0,184.45,148.99
2016,12,15,14,15,78.5,201.0,1.95,12.0,239.5,272.31,223.09
2016,12,15,14,30,149.0,220.0,1.9,12.0,293.0,358.87,293.96
2016,12,15,14,45,414.5,168.0,1.85,12.0,350.5,509.21,417.62
2016,12,15,15,0,680.0,116.0,1.8,12.0,408.0,623.17,507.87
2016,12,15,15,15,649.0,110.5,1.75,11.5,367.5,569.44,465.93
2016,12,15,15,30,618.0,105.0,1.7,11.0,327.0,516.13,424.65
2016,12,15,15,45,576.0,97.5,1.7,11.0,283.5,455.27,375.6
2016,12,15,16,0,534.0,90.0,1.7,11.0,240.0,396.55,326.81
2016,12,15,16,15,471.5,79.5,1.5,10.0,194.5,326.8,268.23
2016,12,15,16,30,409.0,69.0,1.3,9.0,149.0,264.43,214.09
2016,12,15,16,45,315.5,55.0,1.1,8.5,106.0,192.6,151.22
2016,12,15,17,0,222.0,41.0,0.9,8.0,63.0,130.9,95.51
2016,12,15,17,15,111.0,20.5,0.9,7.5,31.5,59.37,9.15
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,75.8,28.24
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,165.23,122.71
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.5,230.12,182.57
2016,12,16,8,30,522.0,57.0,4.2,10.0,163.0,304.16,248.92
2016,12,16,8,45,585.5,62.5,4.3,10.5,209.0,368.38,306.35
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,437.49,366.3
2016,12,16,9,15,686.5,72.5,4.4,11.5,299.0,494.96,414.86
2016,12,16,9,30,724.0,77.0,4.4,12.0,343.0,553.99,463.13
2016,12,16,9,45,753.5,79.5,4.4,13.0,382.5,603.71,501.76
2016,12,16,10,0,783.0,82.0,4.4,14.0,422.0,656.38,541.14
2016,12,16,10,15,391.5,84.5,4.45,14.5,254.5,403.33,336.39
2016,12,16,10,30,0.0,87.0,4.5,15.0,87.0,81.14,62.55
2016,12,16,10,45,0.0,116.0,4.55,15.5,116.0,109.82,86.35
2016,12,16,11,0,0.0,145.0,4.6,16.0,145.0,139.1,110.12
2016,12,16,11,15,6.5,174.0,4.6,16.5,177.5,174.38,138.76
2016,12,16,11,30,13.0,203.0,4.6,17.0,210.0,210.43,167.66
2016,12,16,11,45,11.5,202.0,4.7,17.5,208.5,207.88,165.07
2016,12,16,12,0,10.0,201.0,4.8,18.0,207.0,205.38,162.62
2016,12,16,12,15,7.5,194.5,4.8,18.0,199.0,196.22,155.11
2016,12,16,12,30,5.0,188.0,4.8,18.0,191.0,187.14,147.71
2016,12,16,12,45,7.0,192.5,4.85,18.5,196.5,193.67,152.8
2016,12,16,13,0,9.0,197.0,4.9,19.0,202.0,200.27,157.93
2016,12,16,13,15,27.0,219.0,4.95,19.0,234.5,239.6,190.15
2016,12,16,13,30,45.0,241.0,5.0,19.0,267.0,292.98,233.22
2016,12,16,13,45,22.5,189.5,5.05,19.0,202.5,204.18,161.95
2016,12,16,14,0,0.0,138.0,5.1,19.0,138.0,131.94,103.01
2016,12,16,14,15,0.0,145.5,5.05,19.0,145.5,140.03,109.84
2016,12,16,14,30,0.0,153.0,5.0,19.0,153.0,148.45,116.9
2016,12,16,14,45,1.0,149.0,5.0,19.0,149.5,145.71,114.95
2016,12,16,15,0,2.0,145.0,5.0,19.0,146.0,143.08,113.09
2016,12,16,15,15,1.0,131.5,4.8,18.5,132.0,128.98,101.92
2016,12,16,15,30,0.0,118.0,4.6,18.0,118.0,115.04,90.77
2016,12,16,15,45,320.5,92.5,4.4,18.0,183.0,301.75,248.55
2016,12,16,16,0,641.0,67.0,4.2,18.0,248.0,428.62,349.26
2016,12,16,16,15,582.5,60.5,3.8,17.5,202.0,361.34,291.4
2016,12,16,16,30,524.0,54.0,3.4,17.0,156.0,298.6,236.5
2016,12,16,16,45,427.5,44.0,3.0,16.5,112.0,223.14,170.85
2016,12,16,17,0,331.0,34.0,2.6,16.0,68.0,157.56,111.8
2016,12,16,17,15,165.5,17.0,2.65,15.5,34.0,70.96,14.15
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,180.5,17.0,3.2,15.5,36.5,76.28,23.88
2016,12,17,8,0,361.0,34.0,3.5,16.0,73.0,168.7,121.26
2016,12,17,8,15,451.0,43.0,3.6,16.5,117.0,232.73,179.28
2016,12,17,8,30,541.0,52.0,3.7,17.0,161.0,305.82,243.22
2016,12,17,8,45,588.5,59.5,3.8,17.5,205.5,365.34,295.38
2016,12,17,9,0,636.0,67.0,3.9,18.0,250.0,428.37,348.72
2016,12,17,9,15,674.0,72.0,4.15,18.5,293.5,486.08,396.47
2016,12,17,9,30,712.0,77.0,4.4,19.0,337.0,545.46,444.31
2016,12,17,9,45,736.5,81.0,4.65,19.5,376.0,596.02,484.19
2016,12,17,10,0,761.0,85.0,4.9,20.0,415.0,643.4,520.86
2016,12,17,10,15,380.5,95.0,4.95,20.0,260.0,400.27,327.52
2016,12,17,10,30,0.0,105.0,5.0,20.0,105.0,99.0,75.96
2016,12,17,10,45,0.0,111.5,5.05,20.5,111.5,105.31,81.01
2016,12,17,11,0,0.0,118.0,5.1,21.0,118.0,111.65,85.86
2016,12,17,11,15,15.0,173.5,5.0,21.0,182.0,180.98,142.12
2016,12,17,11,30,30.0,229.0,4.9,21.0,246.0,266.13,209.85
2016,12,17,11,45,43.0,244.0,4.85,21.5,269.0,294.82,232.0
2016,12,17,12,0,56.0,259.0,4.8,22.0,292.0,323.91,254.35
2016,12,17,12,15,140.5,270.0,4.65,22.0,353.5,425.33,334.88
2016,12,17,12,30,225.0,281.0,4.5,22.0,415.0,513.42,403.39
2016,12,17,12,45,275.5,270.5,4.4,22.5,433.5,558.98,437.42
2016,12,17,13,0,326.0,260.0,4.3,23.0,452.0,589.23,460.13
2016,12,17,13,15,334.0,252.5,4.15,23.0,445.5,584.14,456.43
2016,12,17,13,30,342.0,245.0,4.0,23.0,439.0,577.59,451.85
2016,12,17,13,45,318.5,240.0,3.9,23.0,416.0,546.17,428.17
2016,12,17,14,0,295.0,235.0,3.8,23.0,393.0,514.53,404.32
2016,12,17,14,15,292.5,223.5,3.6,23.0,373.5,491.88,387.54
2016,12,17,14,30,290.0,212.0,3.4,23.0,354.0,468.42,370.0
2016,12,17,14,45,555.5,143.0,3.25,23.0,390.5,584.31,462.84
2016,12,17,15,0,821.0,74.0,3.1,23.0,427.0,671.0,529.68
2016,12,17,15,15,796.5,71.0,2.65,22.5,387.0,619.61,490.27
2016,12,17,15,30,772.0,68.0,2.2,22.0,347.0,567.77,449.88
2016,12,17,15,45,737.5,63.5,1.8,21.5,302.5,508.39,402.91
2016,12,17,16,0,703.0,59.0,1.4,21.0,258.0,450.17,355.44
2016,12,17,16,15,646.5,53.5,1.3,20.0,211.0,381.91,300.48
2016,12,17,16,30,590.0,48.0,1.2,19.0,164.0,320.72,248.95
2016,12,17,16,45,499.0,39.5,1.15,18.5,118.5,245.52,184.91
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,179.56,125.99
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,79.75,19.51
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,32.0,19.0,7.4,-5.0,22.5,30.2,6.18
2016,12,18,8,0,64.0,38.0,7.4,-5.0,45.0,66.36,50.13
2016,12,18,8,15,84.0,58.0,7.4,-4.5,72.0,99.44,81.99
2016,12,18,8,30,104.0,78.0,7.4,-4.0,99.0,134.2,114.81
2016,12,18,8,45,118.5,98.0,7.4,-4.0,127.5,168.16,146.86
2016,12,18,9,0,133.0,118.0,7.4,-4.0,156.0,203.37,179.57
2016,12,18,9,15,139.0,137.0,7.4,-3.5,182.5,233.68,206.94
2016,12,18,9,30,145.0,156.0,7.4,-3.0,209.0,264.32,234.03
2016,12,18,9,45,151.5,173.0,7.4,-2.5,233.5,293.12,259.03
2016,12,18,10,0,158.0,190.0,7.4,-2.0,258.0,322.19,283.84
2016,12,18,10,15,248.5,195.0,7.35,-1.5,312.0,409.37,360.63
2016,12,18,10,30,339.0,200.0,7.3,-1.0,366.0,491.59,431.92
2016,12,18,10,45,459.5,181.0,7.25,-1.0,419.0,586.75,514.69
2016,12,18,11,0,580.0,162.0,7.2,-1.0,472.0,675.04,590.66
2016,12,18,11,15,481.0,198.5,7.2,-0.5,462.0,646.87,562.65
2016,12,18,11,30,382.0,235.0,7.2,0.0,452.0,599.96,519.63
2016,12,18,11,45,511.0,200.0,7.2,0.0,497.0,690.47,597.87
2016,12,18,12,0,640.0,165.0,7.2,0.0,542.0,774.53,668.94
2016,12,18,12,15,439.5,221.0,7.15,0.0,481.0,659.64,569.38
2016,12,18,12,30,239.0,277.0,7.1,0.0,420.0,521.01,448.6
2016,12,18,12,45,245.5,274.0,7.1,0.0,420.0,522.76,450.69
2016,12,18,13,0,252.0,271.0,7.1,0.0,420.0,523.62,451.76
2016,12,18,13,15,332.0,249.0,7.0,0.0,440.5,578.38,499.85
2016,12,18,13,30,412.0,227.0,6.9,0.0,461.0,616.26,533.69
2016,12,18,13,45,452.0,209.0,6.85,0.0,457.5,634.61,550.01
2016,12,18,14,0,492.0,191.0,6.8,0.0,454.0,636.81,553.32
2016,12,18,14,15,565.0,158.5,6.7,0.0,446.0,644.61,562.18
2016,12,18,14,30,638.0,126.0,6.6,0.0,438.0,652.1,570.38
2016,12,18,14,45,736.0,101.5,6.55,0.0,437.0,674.53,590.63
2016,12,18,15,0,834.0,77.0,6.5,0.0,436.0,684.5,600.03
2016,12,18,15,15,808.5,74.0,6.35,0.0,395.0,631.99,555.57
2016,12,18,15,30,783.0,71.0,6.2,0.0,354.0,579.03,509.4
2016,12,18,15,45,750.0,66.0,6.1,0.0,309.0,519.45,456.6
2016,12,18,16,0,717.0,61.0,6.0,0.0,264.0,460.84,403.22
2016,12,18,16,15,660.5,55.0,5.75,0.0,216.0,391.28,338.76
2016,12,18,16,30,604.0,49.0,5.5,0.0,168.0,328.87,279.01
2016,12,18,16,45,516.5,40.5,5.25,-0.5,122.0,254.1,208.4
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,188.11,143.62
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,83.83,27.05
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
